Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.8,5.0,12.0,9.89,0.0
2016,1,1,8,0,0.0,24.0,4.8,5.0,24.0,19.83,10.43
2016,1,1,8,15,0.0,41.5,4.85,5.0,41.5,38.42,27.53
2016,1,1,8,30,0.0,59.0,4.9,5.0,59.0,56.24,43.67
2016,1,1,8,45,0.0,77.5,5.0,5.0,77.5,74.75,60.31
2016,1,1,9,0,0.0,96.0,5.1,5.0,96.0,92.83,76.37
2016,1,1,9,15,4.5,112.5,5.1,5.0,114.0,112.17,93.53
2016,1,1,9,30,9.0,129.0,5.1,5.0,132.0,131.67,110.61
2016,1,1,9,45,35.5,154.0,5.1,5.5,169.0,199.83,170.22
2016,1,1,10,0,62.0,179.0,5.1,6.0,206.0,253.21,216.01
2016,1,1,10,15,31.0,160.0,5.05,6.0,173.5,193.82,163.67
2016,1,1,10,30,0.0,141.0,5.0,6.0,141.0,125.43,103.37
2016,1,1,10,45,36.0,188.5,4.95,6.0,207.5,226.37,190.91
2016,1,1,11,0,72.0,236.0,4.9,6.0,274.0,315.26,266.17
2016,1,1,11,15,45.0,224.5,4.85,6.0,248.5,270.73,227.34
2016,1,1,11,30,18.0,213.0,4.8,6.0,223.0,210.7,175.65
2016,1,1,11,45,36.5,235.5,4.8,6.5,256.5,268.0,223.86
2016,1,1,12,0,55.0,258.0,4.8,7.0,290.0,306.72,255.82
2016,1,1,12,15,28.0,216.5,4.75,7.0,233.0,232.88,193.41
2016,1,1,12,30,1.0,175.0,4.7,7.0,176.0,152.87,125.27
2016,1,1,12,45,8.0,196.0,4.7,7.0,201.0,177.93,146.76
2016,1,1,13,0,15.0,217.0,4.7,7.0,226.0,202.52,167.62
2016,1,1,13,15,7.5,164.5,4.7,7.0,169.0,146.61,120.34
2016,1,1,13,30,0.0,112.0,4.7,7.0,112.0,93.9,75.38
2016,1,1,13,45,6.5,154.5,4.7,7.5,158.0,135.68,111.12
2016,1,1,14,0,13.0,197.0,4.7,8.0,204.0,177.4,146.34
2016,1,1,14,15,6.5,134.0,4.6,7.5,137.5,116.52,94.96
2016,1,1,14,30,0.0,71.0,4.5,7.0,71.0,58.91,45.65
2016,1,1,14,45,21.5,126.5,4.4,7.0,136.0,119.54,98.13
2016,1,1,15,0,43.0,182.0,4.3,7.0,201.0,175.35,145.56
2016,1,1,15,15,39.5,166.5,4.1,7.0,183.0,156.32,129.18
2016,1,1,15,30,36.0,151.0,3.9,7.0,165.0,137.95,113.4
2016,1,1,15,45,32.0,133.5,3.75,7.0,144.5,118.47,96.63
2016,1,1,16,0,28.0,116.0,3.6,7.0,124.0,99.78,80.49
2016,1,1,16,15,21.0,97.0,3.35,6.5,102.5,80.41,64.02
2016,1,1,16,30,14.0,78.0,3.1,6.0,81.0,62.76,48.99
2016,1,1,16,45,7.0,58.5,2.9,6.0,60.0,46.32,36.39
2016,1,1,17,0,0.0,39.0,2.7,6.0,39.0,31.38,22.17
2016,1,1,17,15,0.0,23.0,2.65,5.5,23.0,18.8,8.04
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.97,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.5,1.85,4.5,4.5,3.69,0.0
2016,1,2,8,0,0.0,9.0,1.9,5.0,9.0,7.39,0.34
2016,1,2,8,15,0.0,15.5,1.9,5.0,15.5,12.75,5.39
2016,1,2,8,30,0.0,22.0,1.9,5.0,22.0,18.12,10.31
2016,1,2,8,45,0.0,29.5,1.95,5.0,29.5,24.32,15.94
2016,1,2,9,0,0.0,37.0,2.0,5.0,37.0,30.54,21.53
2016,1,2,9,15,0.0,43.5,2.0,5.0,43.5,35.95,26.32
2016,1,2,9,30,0.0,50.0,2.0,5.0,50.0,41.36,31.07
2016,1,2,9,45,0.0,59.5,2.0,5.0,59.5,49.27,37.98
2016,1,2,10,0,0.0,69.0,2.0,5.0,69.0,57.21,44.85
2016,1,2,10,15,0.0,92.5,1.95,5.0,92.5,78.02,62.88
2016,1,2,10,30,0.0,116.0,1.9,5.0,116.0,100.16,81.89
2016,1,2,10,45,0.0,111.5,1.9,5.5,111.5,95.16,77.23
2016,1,2,11,0,0.0,107.0,1.9,6.0,107.0,90.53,72.98
2016,1,2,11,15,1.0,142.0,1.85,6.0,143.0,124.3,101.76
2016,1,2,11,30,2.0,177.0,1.8,6.0,179.0,158.84,130.77
2016,1,2,11,45,1.0,119.0,1.8,6.0,120.0,101.81,82.26
2016,1,2,12,0,0.0,61.0,1.8,6.0,61.0,50.63,38.34
2016,1,2,12,15,0.0,81.5,1.8,6.0,81.5,67.75,53.13
2016,1,2,12,30,0.0,102.0,1.8,6.0,102.0,85.31,68.16
2016,1,2,12,45,1.5,142.0,1.8,6.5,143.0,122.25,99.48
2016,1,2,13,0,3.0,182.0,1.8,7.0,184.0,159.92,130.94
2016,1,2,13,15,1.5,157.0,1.75,7.0,158.0,135.27,110.17
2016,1,2,13,30,0.0,132.0,1.7,7.0,132.0,111.5,90.18
2016,1,2,13,45,38.0,188.0,1.7,7.0,209.0,195.42,161.76
2016,1,2,14,0,76.0,244.0,1.7,7.0,286.0,270.22,223.71
2016,1,2,14,15,38.0,189.5,1.6,7.0,210.5,190.72,157.3
2016,1,2,14,30,0.0,135.0,1.5,7.0,135.0,113.49,92.26
2016,1,2,14,45,43.5,164.5,1.45,7.0,184.0,163.82,135.26
2016,1,2,15,0,87.0,194.0,1.4,7.0,233.0,204.2,168.43
2016,1,2,15,15,83.0,177.5,1.3,6.5,212.0,181.33,148.97
2016,1,2,15,30,79.0,161.0,1.2,6.0,191.0,159.15,130.09
2016,1,2,15,45,75.0,142.0,1.2,6.0,168.0,135.63,109.72
2016,1,2,16,0,71.0,123.0,1.2,6.0,145.0,112.91,90.01
2016,1,2,16,15,62.5,103.5,1.05,6.0,120.5,90.13,70.62
2016,1,2,16,30,54.0,84.0,0.9,6.0,96.0,68.78,52.97
2016,1,2,16,45,41.0,64.0,0.8,6.0,71.5,49.52,39.34
2016,1,2,17,0,28.0,44.0,0.7,6.0,47.0,34.75,25.27
2016,1,2,17,15,14.0,26.5,0.7,5.5,28.0,21.38,10.45
2016,1,2,17,30,0.0,9.0,0.7,5.0,9.0,7.68,0.0
2016,1,2,17,45,0.0,4.5,0.75,5.0,4.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,183.5,15.0,1.65,5.5,32.0,178.22,0.0
2016,1,3,8,0,367.0,30.0,1.9,6.0,64.0,362.28,285.54
2016,1,3,8,15,466.0,39.0,1.95,6.5,109.0,463.56,385.96
2016,1,3,8,30,565.0,48.0,2.0,7.0,154.0,571.08,477.08
2016,1,3,8,45,623.5,54.5,2.05,8.0,201.5,645.27,536.49
2016,1,3,9,0,682.0,61.0,2.1,9.0,249.0,720.62,593.55
2016,1,3,9,15,721.0,65.5,2.15,9.5,294.5,769.31,628.97
2016,1,3,9,30,760.0,70.0,2.2,10.0,340.0,824.16,667.69
2016,1,3,9,45,468.5,127.5,2.25,10.5,300.5,632.08,520.92
2016,1,3,10,0,177.0,185.0,2.3,11.0,261.0,390.46,324.13
2016,1,3,10,15,513.0,133.5,2.3,11.5,378.0,685.73,561.56
2016,1,3,10,30,849.0,82.0,2.3,12.0,495.0,948.9,748.42
2016,1,3,10,45,862.0,84.0,2.3,12.5,524.5,961.95,751.85
2016,1,3,11,0,875.0,86.0,2.3,13.0,554.0,971.37,755.61
2016,1,3,11,15,884.0,87.5,2.3,13.0,576.0,972.6,755.28
2016,1,3,11,30,893.0,89.0,2.3,13.0,598.0,970.06,752.61
2016,1,3,11,45,897.0,90.0,2.3,13.5,612.0,948.41,735.59
2016,1,3,12,0,901.0,91.0,2.3,14.0,626.0,933.57,723.67
2016,1,3,12,15,903.5,91.5,2.35,14.0,632.0,913.27,709.87
2016,1,3,12,30,906.0,92.0,2.4,14.0,638.0,889.56,693.79
2016,1,3,12,45,636.5,173.0,2.45,14.5,555.5,737.85,583.57
2016,1,3,13,0,367.0,254.0,2.5,15.0,473.0,561.25,447.29
2016,1,3,13,15,633.5,172.0,2.55,15.0,542.5,680.06,542.0
2016,1,3,13,30,900.0,90.0,2.6,15.0,612.0,746.63,593.51
2016,1,3,13,45,894.5,88.5,2.7,15.0,593.5,705.3,561.76
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,656.45,524.17
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,603.03,481.63
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,548.62,437.12
2016,1,3,14,45,854.0,81.0,2.85,15.0,488.5,490.34,388.42
2016,1,3,15,0,840.0,78.0,2.9,15.0,455.0,432.01,338.15
2016,1,3,15,15,818.0,75.0,2.65,14.5,415.5,371.05,284.58
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,311.5,231.08
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,250.45,175.91
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,192.07,124.26
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,134.07,78.14
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,78.88,42.01
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,35.88,26.44
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,29.76,20.52
2016,1,3,17,15,351.5,25.0,1.2,9.5,59.5,20.73,10.13
2016,1,3,17,30,204.0,14.0,1.2,9.0,20.0,11.95,0.0
2016,1,3,17,45,102.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,241.5,13.0,3.35,1.5,35.5,211.71,0.0
2016,1,4,8,0,483.0,26.0,3.6,2.0,71.0,433.99,346.98
2016,1,4,8,15,579.0,33.5,3.5,2.5,119.5,536.54,453.88
2016,1,4,8,30,675.0,41.0,3.4,3.0,168.0,644.07,547.08
2016,1,4,8,45,731.0,45.5,3.35,4.0,218.0,717.51,606.91
2016,1,4,9,0,787.0,50.0,3.3,5.0,268.0,791.34,663.34
2016,1,4,9,15,822.0,53.5,3.35,6.0,315.5,844.64,701.66
2016,1,4,9,30,857.0,57.0,3.4,7.0,363.0,886.49,729.75
2016,1,4,9,45,881.5,59.5,3.45,8.0,406.0,924.38,753.9
2016,1,4,10,0,906.0,62.0,3.5,9.0,449.0,959.66,775.44
2016,1,4,10,15,922.0,64.0,3.45,9.5,486.0,983.07,788.63
2016,1,4,10,30,938.0,66.0,3.4,10.0,523.0,1003.07,799.3
2016,1,4,10,45,949.5,67.0,3.35,10.5,553.0,1013.73,803.31
2016,1,4,11,0,961.0,68.0,3.3,11.0,583.0,1020.6,804.83
2016,1,4,11,15,968.0,69.5,3.25,11.0,605.5,1019.89,802.68
2016,1,4,11,30,975.0,71.0,3.2,11.0,628.0,1015.23,798.02
2016,1,4,11,45,976.0,73.0,3.15,11.5,642.0,1001.62,785.88
2016,1,4,12,0,977.0,75.0,3.1,12.0,656.0,984.2,771.36
2016,1,4,12,15,978.5,75.5,3.05,12.0,661.5,961.65,754.89
2016,1,4,12,30,980.0,76.0,3.0,12.0,667.0,935.47,736.03
2016,1,4,12,45,978.0,76.0,2.95,12.5,664.0,902.27,710.97
2016,1,4,13,0,976.0,76.0,2.9,13.0,661.0,865.89,683.79
2016,1,4,13,15,972.0,75.5,2.9,13.0,649.5,824.42,654.54
2016,1,4,13,30,968.0,75.0,2.9,13.0,638.0,780.27,623.16
2016,1,4,13,45,960.0,74.0,2.9,13.0,618.0,730.41,586.22
2016,1,4,14,0,952.0,73.0,2.9,13.0,598.0,678.65,545.69
2016,1,4,14,15,941.5,72.0,2.85,13.0,570.5,623.8,501.51
2016,1,4,14,30,931.0,71.0,2.8,13.0,543.0,567.78,455.19
2016,1,4,14,45,914.0,69.5,2.8,13.0,508.0,507.28,404.18
2016,1,4,15,0,897.0,68.0,2.8,13.0,473.0,446.85,351.66
2016,1,4,15,15,875.0,65.5,2.6,12.5,432.0,384.01,296.05
2016,1,4,15,30,853.0,63.0,2.4,12.0,391.0,321.58,239.58
2016,1,4,15,45,821.0,60.0,2.2,11.5,345.5,258.05,182.09
2016,1,4,16,0,789.0,57.0,2.0,11.0,300.0,197.58,128.32
2016,1,4,16,15,741.5,52.5,1.8,10.0,251.0,137.25,79.48
2016,1,4,16,30,694.0,48.0,1.6,9.0,202.0,82.46,43.57
2016,1,4,16,45,614.5,41.0,1.45,8.0,153.0,36.53,27.39
2016,1,4,17,0,535.0,34.0,1.3,7.0,104.0,30.64,21.62
2016,1,4,17,15,387.5,24.0,1.3,6.5,62.5,21.68,11.4
2016,1,4,17,30,240.0,14.0,1.3,6.0,21.0,11.95,0.0
2016,1,4,17,45,120.0,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,82.5,16.5,2.75,1.5,24.5,104.44,0.0
2016,1,5,8,0,165.0,33.0,2.9,2.0,49.0,213.07,169.96
2016,1,5,8,15,213.0,51.0,2.95,2.5,83.5,277.94,237.97
2016,1,5,8,30,261.0,69.0,3.0,3.0,118.0,345.53,299.91
2016,1,5,8,45,290.5,85.5,3.05,3.5,154.5,397.35,345.83
2016,1,5,9,0,320.0,102.0,3.1,4.0,191.0,449.77,390.39
2016,1,5,9,15,348.0,114.5,3.0,4.0,226.0,495.78,428.56
2016,1,5,9,30,376.0,127.0,2.9,4.0,261.0,541.63,465.39
2016,1,5,9,45,345.0,149.0,2.85,4.5,283.0,522.77,447.36
2016,1,5,10,0,314.0,171.0,2.8,5.0,305.0,522.18,443.84
2016,1,5,10,15,574.0,129.0,2.75,5.5,399.5,748.28,623.4
2016,1,5,10,30,834.0,87.0,2.7,6.0,494.0,941.71,762.78
2016,1,5,10,45,846.5,89.5,2.65,6.5,523.0,955.1,767.14
2016,1,5,11,0,859.0,92.0,2.6,7.0,552.0,964.9,770.87
2016,1,5,11,15,867.0,93.0,2.6,7.5,574.0,964.85,768.23
2016,1,5,11,30,875.0,94.0,2.6,8.0,596.0,961.1,763.26
2016,1,5,11,45,892.0,90.0,2.65,8.5,612.0,945.76,750.77
2016,1,5,12,0,909.0,86.0,2.7,9.0,628.0,937.06,743.3
2016,1,5,12,15,910.5,86.0,2.65,9.5,633.0,915.38,725.8
2016,1,5,12,30,912.0,86.0,2.6,10.0,638.0,890.32,706.2
2016,1,5,12,45,909.5,86.5,2.6,10.5,635.0,859.24,682.85
2016,1,5,13,0,907.0,87.0,2.6,11.0,632.0,825.21,657.48
2016,1,5,13,15,902.5,86.5,2.55,11.0,621.0,785.78,629.0
2016,1,5,13,30,898.0,86.0,2.5,11.0,610.0,743.92,598.64
2016,1,5,13,45,803.5,107.0,2.45,11.5,565.0,666.85,538.01
2016,1,5,14,0,709.0,128.0,2.4,12.0,520.0,590.74,477.06
2016,1,5,14,15,541.0,166.0,2.35,12.0,457.0,486.32,393.83
2016,1,5,14,30,373.0,204.0,2.3,12.0,394.0,392.74,318.24
2016,1,5,14,45,186.5,108.0,2.3,12.0,203.0,191.55,155.43
2016,1,5,15,0,0.0,12.0,2.3,12.0,12.0,9.89,2.87
2016,1,5,15,15,0.0,11.0,2.15,11.5,11.0,9.06,2.21
2016,1,5,15,30,0.0,10.0,2.0,11.0,10.0,8.23,1.52
2016,1,5,15,45,0.0,8.5,1.9,11.0,8.5,6.99,0.45
2016,1,5,16,0,0.0,7.0,1.8,11.0,7.0,5.75,0.0
2016,1,5,16,15,0.0,6.0,1.7,10.5,6.0,4.93,0.0
2016,1,5,16,30,0.0,5.0,1.6,10.0,5.0,4.1,0.0
2016,1,5,16,45,0.0,3.5,1.5,9.5,3.5,2.87,0.0
2016,1,5,17,0,0.0,2.0,1.4,9.0,2.0,1.64,0.0
2016,1,5,17,15,0.0,1.0,1.5,8.5,1.0,0.82,0.0
2016,1,5,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,94.5,18.5,2.0,5.5,27.5,116.92,0.0
2016,1,6,8,0,189.0,37.0,2.2,6.0,55.0,238.65,187.29
2016,1,6,8,15,284.5,51.5,2.2,6.0,96.5,334.9,282.5
2016,1,6,8,30,380.0,66.0,2.2,6.0,138.0,438.67,373.98
2016,1,6,8,45,437.0,77.5,2.25,6.5,182.0,510.74,434.67
2016,1,6,9,0,494.0,89.0,2.3,7.0,226.0,584.98,494.49
2016,1,6,9,15,539.0,97.0,2.3,7.5,269.5,650.25,544.53
2016,1,6,9,30,584.0,105.0,2.3,8.0,313.0,711.87,589.91
2016,1,6,9,45,615.5,110.5,2.35,8.5,353.0,756.89,621.66
2016,1,6,10,0,647.0,116.0,2.4,9.0,393.0,799.85,651.26
2016,1,6,10,15,323.5,111.5,2.4,9.0,250.0,475.55,398.44
2016,1,6,10,30,0.0,107.0,2.4,9.0,107.0,91.35,72.66
2016,1,6,10,45,0.0,114.0,2.45,9.5,114.0,97.51,78.09
2016,1,6,11,0,0.0,121.0,2.5,10.0,121.0,103.68,83.01
2016,1,6,11,15,0.0,92.0,2.55,10.5,92.0,76.63,59.86
2016,1,6,11,30,0.0,63.0,2.6,11.0,63.0,52.28,39.05
2016,1,6,11,45,0.0,112.5,2.7,11.5,112.5,94.93,74.93
2016,1,6,12,0,0.0,162.0,2.8,12.0,162.0,140.66,112.77
2016,1,6,12,15,0.0,147.0,2.85,12.0,147.0,126.12,100.59
2016,1,6,12,30,0.0,132.0,2.9,12.0,132.0,112.1,88.93
2016,1,6,12,45,0.0,104.5,2.95,12.0,104.5,87.46,68.36
2016,1,6,13,0,0.0,77.0,3.0,12.0,77.0,63.99,48.68
2016,1,6,13,15,0.0,81.5,3.0,12.0,81.5,67.75,51.89
2016,1,6,13,30,0.0,86.0,3.0,12.0,86.0,71.5,55.1
2016,1,6,13,45,0.0,72.5,3.0,12.0,72.5,60.21,45.61
2016,1,6,14,0,0.0,59.0,3.0,12.0,59.0,48.93,36.12
2016,1,6,14,15,0.0,57.0,2.9,12.0,57.0,47.25,34.76
2016,1,6,14,30,0.0,55.0,2.8,12.0,55.0,45.57,33.4
2016,1,6,14,45,0.0,80.5,2.75,12.0,80.5,66.84,51.6
2016,1,6,15,0,0.0,106.0,2.7,12.0,106.0,88.3,69.93
2016,1,6,15,15,0.0,96.0,2.55,12.0,96.0,79.77,62.82
2016,1,6,15,30,0.0,86.0,2.4,12.0,86.0,71.32,55.76
2016,1,6,15,45,0.0,75.5,2.25,12.0,75.5,62.54,48.36
2016,1,6,16,0,0.0,65.0,2.1,12.0,65.0,53.83,40.94
2016,1,6,16,15,0.0,54.0,1.85,11.5,54.0,44.7,33.13
2016,1,6,16,30,0.0,43.0,1.6,11.0,43.0,35.55,25.18
2016,1,6,16,45,0.0,32.5,1.35,11.0,32.5,26.83,18.45
2016,1,6,17,0,0.0,22.0,1.1,11.0,22.0,18.13,10.35
2016,1,6,17,15,0.0,13.0,1.0,11.0,13.0,10.69,2.94
2016,1,6,17,30,0.0,4.0,0.9,11.0,4.0,3.41,0.0
2016,1,6,17,45,0.0,2.0,0.8,11.0,2.0,1.71,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,181.0,15.0,1.85,7.0,32.0,175.08,0.0
2016,1,7,8,0,362.0,30.0,1.9,7.0,64.0,357.35,279.31
2016,1,7,8,15,463.0,39.5,1.85,7.5,109.5,460.65,381.77
2016,1,7,8,30,564.0,49.0,1.8,8.0,155.0,570.47,473.88
2016,1,7,8,45,626.5,55.0,1.8,8.5,203.0,647.66,535.8
2016,1,7,9,0,689.0,61.0,1.8,9.0,251.0,726.19,595.46
2016,1,7,9,15,727.5,65.0,1.8,9.5,297.0,774.36,629.7
2016,1,7,9,30,766.0,69.0,1.8,10.0,343.0,828.63,667.1
2016,1,7,9,45,796.0,71.5,1.85,10.5,385.5,871.18,695.26
2016,1,7,10,0,826.0,74.0,1.9,11.0,428.0,911.27,721.08
2016,1,7,10,15,844.0,76.5,1.85,12.0,464.5,937.02,733.84
2016,1,7,10,30,862.0,79.0,1.8,13.0,501.0,959.51,744.2
2016,1,7,10,45,879.0,79.0,1.8,14.0,531.0,963.49,742.49
2016,1,7,11,0,896.0,79.0,1.8,15.0,561.0,974.71,746.05
2016,1,7,11,15,904.0,80.0,1.75,15.5,583.5,974.91,742.89
2016,1,7,11,30,912.0,81.0,1.7,16.0,606.0,971.39,737.55
2016,1,7,11,45,919.5,81.0,1.7,16.5,621.0,962.41,729.48
2016,1,7,12,0,927.0,81.0,1.7,17.0,636.0,949.66,719.15
2016,1,7,12,15,929.5,81.0,1.65,17.5,642.5,928.71,702.89
2016,1,7,12,30,932.0,81.0,1.6,18.0,649.0,904.25,684.55
2016,1,7,12,45,934.5,80.0,1.6,18.5,647.5,875.21,663.92
2016,1,7,13,0,937.0,79.0,1.6,19.0,646.0,842.86,641.14
2016,1,7,13,15,934.0,78.5,1.45,19.0,635.5,803.7,613.25
2016,1,7,13,30,931.0,78.0,1.3,19.0,625.0,761.89,583.52
2016,1,7,13,45,927.0,76.0,1.2,19.5,606.5,715.28,548.99
2016,1,7,14,0,923.0,74.0,1.1,20.0,588.0,666.53,511.21
2016,1,7,14,15,913.0,73.0,1.15,20.0,562.0,613.39,471.73
2016,1,7,14,30,903.0,72.0,1.2,20.0,536.0,559.09,430.0
2016,1,7,14,45,889.5,69.5,1.25,20.0,502.5,500.67,383.69
2016,1,7,15,0,876.0,67.0,1.3,20.0,469.0,442.01,335.48
2016,1,7,15,15,855.0,65.0,1.25,19.5,429.5,381.11,284.2
2016,1,7,15,30,834.0,63.0,1.2,19.0,390.0,320.5,231.75
2016,1,7,15,45,804.0,59.5,1.15,18.5,345.0,257.9,177.29
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,198.15,125.83
2016,1,7,16,15,728.5,52.0,1.1,17.0,252.5,139.12,79.07
2016,1,7,16,30,683.0,48.0,1.1,16.0,205.0,85.37,43.94
2016,1,7,16,45,608.5,41.5,1.15,15.0,157.0,36.8,26.88
2016,1,7,17,0,534.0,35.0,1.2,14.0,109.0,31.41,21.75
2016,1,7,17,15,395.5,25.5,1.3,13.5,67.5,22.97,12.86
2016,1,7,17,30,257.0,16.0,1.4,13.0,26.0,13.3,0.0
2016,1,7,17,45,128.5,8.0,1.5,12.5,13.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,22.5,16.5,2.2,8.5,18.5,41.18,0.0
2016,1,8,8,0,45.0,33.0,2.5,9.0,37.0,89.71,66.55
2016,1,8,8,15,67.0,53.0,2.4,9.5,63.5,133.99,109.57
2016,1,8,8,30,89.0,73.0,2.3,10.0,90.0,177.49,148.69
2016,1,8,8,45,101.0,93.5,2.2,10.5,117.5,213.6,180.22
2016,1,8,9,0,113.0,114.0,2.1,11.0,145.0,249.49,210.55
2016,1,8,9,15,123.5,132.5,2.35,12.0,172.0,280.75,236.01
2016,1,8,9,30,134.0,151.0,2.6,13.0,199.0,311.97,260.74
2016,1,8,9,45,132.0,171.5,2.9,14.0,223.5,334.1,277.1
2016,1,8,10,0,130.0,192.0,3.2,15.0,248.0,355.36,292.45
2016,1,8,10,15,95.0,202.0,3.35,15.5,245.0,309.74,253.64
2016,1,8,10,30,60.0,212.0,3.5,16.0,242.0,283.41,230.28
2016,1,8,10,45,61.5,224.0,3.7,16.5,256.5,294.92,238.77
2016,1,8,11,0,63.0,236.0,3.9,17.0,271.0,306.33,247.04
2016,1,8,11,15,32.5,206.0,3.95,17.5,224.5,236.75,189.62
2016,1,8,11,30,2.0,176.0,4.0,18.0,178.0,157.63,124.18
2016,1,8,11,45,1.0,158.5,4.05,18.5,159.5,138.77,108.61
2016,1,8,12,0,0.0,141.0,4.1,19.0,141.0,120.85,93.76
2016,1,8,12,15,262.5,177.5,4.05,19.0,337.5,432.14,349.44
2016,1,8,12,30,525.0,214.0,4.0,19.0,534.0,706.83,559.25
2016,1,8,12,45,352.0,252.0,4.0,19.5,466.5,566.26,448.07
2016,1,8,13,0,179.0,290.0,4.0,20.0,399.0,437.3,345.57
2016,1,8,13,15,99.0,256.0,3.85,20.0,316.0,316.38,250.7
2016,1,8,13,30,19.0,222.0,3.7,20.0,233.0,207.21,162.9
2016,1,8,13,45,9.5,154.5,3.6,20.0,160.0,137.66,107.28
2016,1,8,14,0,0.0,87.0,3.5,20.0,87.0,72.32,54.08
2016,1,8,14,15,21.5,151.0,3.35,19.5,162.0,145.6,114.49
2016,1,8,14,30,43.0,215.0,3.2,19.0,237.0,213.9,169.85
2016,1,8,14,45,227.0,193.5,3.1,19.0,299.5,291.57,231.67
2016,1,8,15,0,411.0,172.0,3.0,19.0,362.0,339.97,266.74
2016,1,8,15,15,384.0,160.5,2.7,18.5,325.5,291.88,226.39
2016,1,8,15,30,357.0,149.0,2.4,18.0,289.0,242.47,184.93
2016,1,8,15,45,502.5,114.0,2.1,18.0,287.0,227.63,165.05
2016,1,8,16,0,648.0,79.0,1.8,18.0,285.0,194.09,128.37
2016,1,8,16,15,597.5,72.0,1.6,17.0,239.0,138.63,84.45
2016,1,8,16,30,547.0,65.0,1.4,16.0,193.0,89.24,51.4
2016,1,8,16,45,480.5,54.5,1.25,15.5,148.0,43.89,33.07
2016,1,8,17,0,414.0,44.0,1.1,15.0,103.0,36.05,25.72
2016,1,8,17,15,283.5,31.0,1.1,14.5,64.0,25.58,15.12
2016,1,8,17,30,153.0,18.0,1.1,14.0,25.0,14.92,0.0
2016,1,8,17,45,76.5,9.0,1.15,13.5,12.5,7.68,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,14.5,4.9,5.5,33.5,190.24,0.0
2016,1,9,8,0,408.0,29.0,5.2,6.0,67.0,390.26,309.2
2016,1,9,8,15,509.0,37.5,5.55,6.5,114.0,493.72,417.5
2016,1,9,8,30,610.0,46.0,5.9,7.0,161.0,594.72,507.87
2016,1,9,8,45,666.5,52.0,6.25,7.5,210.0,669.6,572.89
2016,1,9,9,0,723.0,58.0,6.6,8.0,259.0,744.88,635.44
2016,1,9,9,15,761.0,62.5,6.6,8.0,306.0,801.57,680.86
2016,1,9,9,30,799.0,67.0,6.6,8.0,353.0,856.82,723.68
2016,1,9,9,45,826.0,69.5,6.65,8.5,396.0,897.25,752.66
2016,1,9,10,0,853.0,72.0,6.7,9.0,439.0,935.06,779.01
2016,1,9,10,15,871.5,74.5,6.65,9.0,476.5,961.75,797.4
2016,1,9,10,30,890.0,77.0,6.6,9.0,514.0,985.09,813.15
2016,1,9,10,45,903.5,78.5,6.6,9.5,545.0,987.88,812.08
2016,1,9,11,0,917.0,80.0,6.6,10.0,576.0,997.81,816.65
2016,1,9,11,15,925.5,81.0,6.55,10.0,599.0,998.52,815.64
2016,1,9,11,30,934.0,82.0,6.5,10.0,622.0,995.41,812.01
2016,1,9,11,45,939.0,82.5,6.45,10.5,637.0,984.55,801.27
2016,1,9,12,0,944.0,83.0,6.4,11.0,652.0,969.91,787.99
2016,1,9,12,15,946.0,83.5,6.35,11.0,658.5,948.84,771.59
2016,1,9,12,30,948.0,84.0,6.3,11.0,665.0,924.2,752.69
2016,1,9,12,45,946.0,84.5,6.3,11.0,662.5,892.74,729.0
2016,1,9,13,0,944.0,85.0,6.3,11.0,660.0,858.15,702.99
2016,1,9,13,15,940.5,84.5,6.25,11.0,649.5,818.34,672.74
2016,1,9,13,30,937.0,84.0,6.2,11.0,639.0,775.86,640.37
2016,1,9,13,45,929.0,83.5,6.2,11.0,620.0,727.86,602.69
2016,1,9,14,0,921.0,83.0,6.2,11.0,601.0,677.99,561.53
2016,1,9,14,15,910.5,81.5,6.15,11.0,574.0,623.98,516.06
2016,1,9,14,30,900.0,80.0,6.1,11.0,547.0,568.86,468.61
2016,1,9,14,45,883.0,78.5,6.1,11.0,513.0,511.18,417.96
2016,1,9,15,0,866.0,77.0,6.1,11.0,479.0,451.4,364.33
2016,1,9,15,15,643.0,108.0,5.95,10.5,392.5,345.55,275.45
2016,1,9,15,30,420.0,139.0,5.8,10.0,306.0,258.32,203.74
2016,1,9,15,45,398.0,127.0,5.7,9.5,271.0,213.28,163.45
2016,1,9,16,0,376.0,115.0,5.6,9.0,236.0,170.76,125.76
2016,1,9,16,15,354.0,99.0,5.3,8.5,199.0,127.72,89.31
2016,1,9,16,30,332.0,83.0,5.0,8.0,162.0,87.57,59.02
2016,1,9,16,45,290.0,67.0,4.7,7.5,124.5,50.29,39.98
2016,1,9,17,0,248.0,51.0,4.4,7.0,87.0,38.8,29.08
2016,1,9,17,15,124.0,36.5,4.3,6.5,54.5,28.26,18.15
2016,1,9,17,30,0.0,22.0,4.2,6.0,22.0,17.4,0.0
2016,1,9,17,45,0.0,11.0,4.1,5.5,11.0,9.39,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,206.5,15.0,2.75,0.0,34.0,192.64,0.0
2016,1,10,8,0,413.0,30.0,3.1,0.0,68.0,394.75,317.21
2016,1,10,8,15,514.5,39.0,3.3,0.5,116.0,499.76,426.8
2016,1,10,8,30,616.0,48.0,3.5,1.0,164.0,611.17,524.99
2016,1,10,8,45,676.0,53.5,3.75,2.0,214.0,679.26,582.56
2016,1,10,9,0,736.0,59.0,4.0,3.0,264.0,757.5,645.32
2016,1,10,9,15,774.5,63.5,3.95,3.0,312.0,815.11,689.83
2016,1,10,9,30,813.0,68.0,3.9,3.0,360.0,871.23,731.77
2016,1,10,9,45,839.5,71.0,3.85,3.5,403.5,912.22,759.59
2016,1,10,10,0,866.0,74.0,3.8,4.0,447.0,950.51,784.71
2016,1,10,10,15,884.0,76.5,3.65,4.5,485.0,976.95,799.81
2016,1,10,10,30,902.0,79.0,3.5,5.0,523.0,999.97,812.18
2016,1,10,10,45,915.0,80.5,3.4,5.5,554.0,1002.34,809.86
2016,1,10,11,0,928.0,82.0,3.3,6.0,585.0,1011.82,813.0
2016,1,10,11,15,936.5,83.0,3.15,6.5,608.5,1012.51,809.42
2016,1,10,11,30,945.0,84.0,3.0,7.0,632.0,1009.34,803.32
2016,1,10,11,45,945.5,86.5,2.85,7.5,646.0,996.59,790.66
2016,1,10,12,0,946.0,89.0,2.7,8.0,660.0,980.11,775.67
2016,1,10,12,15,948.0,89.5,2.6,8.0,666.5,958.95,759.5
2016,1,10,12,30,950.0,90.0,2.5,8.0,673.0,934.21,740.97
2016,1,10,12,45,949.0,89.5,2.45,8.5,671.0,902.33,716.69
2016,1,10,13,0,948.0,89.0,2.4,9.0,669.0,867.28,690.3
2016,1,10,13,15,944.0,88.5,2.35,9.0,658.0,826.91,661.33
2016,1,10,13,30,940.0,88.0,2.3,9.0,647.0,783.89,630.35
2016,1,10,13,45,932.0,87.5,2.25,9.0,628.0,735.71,594.29
2016,1,10,14,0,924.0,87.0,2.2,9.0,609.0,685.63,554.87
2016,1,10,14,15,913.5,85.5,2.2,9.0,581.5,631.4,511.62
2016,1,10,14,30,903.0,84.0,2.2,9.0,554.0,578.39,467.97
2016,1,10,14,45,887.0,81.5,2.2,9.0,520.0,517.69,417.03
2016,1,10,15,0,871.0,79.0,2.2,9.0,486.0,457.03,364.54
2016,1,10,15,15,849.0,76.5,2.05,8.5,445.5,394.47,309.27
2016,1,10,15,30,827.0,74.0,1.9,8.0,405.0,333.22,253.73
2016,1,10,15,45,794.5,70.0,1.8,8.0,359.0,269.51,195.56
2016,1,10,16,0,762.0,66.0,1.7,8.0,313.0,208.98,140.96
2016,1,10,16,15,715.0,61.0,1.5,7.0,264.5,149.13,91.29
2016,1,10,16,30,668.0,56.0,1.3,6.0,216.0,91.71,50.77
2016,1,10,16,45,592.0,49.0,1.15,5.5,166.5,40.8,31.72
2016,1,10,17,0,516.0,42.0,1.0,5.0,117.0,34.57,25.63
2016,1,10,17,15,258.0,36.5,1.0,4.5,74.0,28.29,18.62
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,23.24,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,187.0,15.0,1.85,0.5,32.5,178.74,0.0
2016,1,11,8,0,374.0,30.0,2.1,1.0,65.0,365.37,292.19
2016,1,11,8,15,475.5,39.5,1.95,1.5,111.5,469.54,397.57
2016,1,11,8,30,577.0,49.0,1.8,2.0,158.0,580.34,491.96
2016,1,11,8,45,635.0,55.5,1.7,3.0,206.5,655.04,551.44
2016,1,11,9,0,693.0,62.0,1.6,4.0,255.0,730.9,607.97
2016,1,11,9,15,496.0,100.5,1.55,4.5,250.5,610.69,513.21
2016,1,11,9,30,299.0,139.0,1.5,5.0,246.0,466.26,395.36
2016,1,11,9,45,368.0,145.5,1.5,6.0,293.0,560.95,470.36
2016,1,11,10,0,437.0,152.0,1.5,7.0,340.0,636.76,526.46
2016,1,11,10,15,387.0,177.0,1.4,7.5,354.0,598.68,492.69
2016,1,11,10,30,337.0,202.0,1.3,8.0,368.0,579.84,474.29
2016,1,11,10,45,383.5,205.5,1.2,8.5,405.5,625.07,506.97
2016,1,11,11,0,430.0,209.0,1.1,9.0,443.0,689.74,551.78
2016,1,11,11,15,363.5,234.0,1.0,9.0,437.0,628.13,502.32
2016,1,11,11,30,297.0,259.0,0.9,9.0,431.0,586.27,468.24
2016,1,11,11,45,319.5,261.5,0.8,9.5,451.0,600.88,477.57
2016,1,11,12,0,342.0,264.0,0.7,10.0,471.0,613.5,484.6
2016,1,11,12,15,396.0,253.0,0.75,10.0,495.5,636.78,502.81
2016,1,11,12,30,450.0,242.0,0.8,10.0,520.0,673.44,529.96
2016,1,11,12,45,384.0,257.5,0.85,10.5,494.5,600.33,474.52
2016,1,11,13,0,318.0,273.0,0.9,11.0,469.0,546.44,433.32
2016,1,11,13,15,305.5,271.0,0.9,11.0,456.5,518.19,412.3
2016,1,11,13,30,293.0,269.0,0.9,11.0,444.0,489.96,390.83
2016,1,11,13,45,276.5,263.0,0.95,11.5,424.0,455.21,363.82
2016,1,11,14,0,260.0,257.0,1.0,12.0,404.0,421.31,337.21
2016,1,11,14,15,314.0,235.0,0.95,12.0,405.0,414.52,332.11
2016,1,11,14,30,368.0,213.0,0.9,12.0,406.0,402.37,321.91
2016,1,11,14,45,257.0,211.5,0.85,12.0,342.0,323.67,259.05
