Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.45,1.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,22,7,45,221.0,15.5,4.15,2.5,38.0,205.29,11.93
2016,1,22,8,0,442.0,31.0,4.5,3.0,76.0,415.4,340.98
2016,1,22,8,15,539.0,39.5,4.85,3.5,125.5,517.89,442.82
2016,1,22,8,30,636.0,48.0,5.2,4.0,175.0,618.0,532.06
2016,1,22,8,45,694.0,54.0,5.55,4.5,227.0,696.02,599.3
2016,1,22,9,0,752.0,60.0,5.9,5.0,279.0,774.65,664.16
2016,1,22,9,15,789.0,64.0,5.95,5.5,328.5,831.8,708.27
2016,1,22,9,30,826.0,68.0,6.0,6.0,378.0,887.43,749.66
2016,1,22,9,45,853.0,70.5,6.1,6.5,423.5,929.68,779.8
2016,1,22,10,0,880.0,73.0,6.2,7.0,469.0,969.26,807.34
2016,1,22,10,15,897.5,75.5,6.2,7.5,508.0,985.72,816.3
2016,1,22,10,30,915.0,78.0,6.2,8.0,547.0,1009.44,830.83
2016,1,22,10,45,929.5,78.5,6.25,8.5,580.0,1024.03,838.76
2016,1,22,11,0,944.0,79.0,6.3,9.0,613.0,1034.88,844.04
2016,1,22,11,15,952.5,80.5,6.3,9.0,638.0,1037.23,844.42
2016,1,22,11,30,961.0,82.0,6.3,9.0,663.0,1035.57,842.07
2016,1,22,11,45,966.5,82.5,6.3,9.5,680.0,1025.77,832.33
2016,1,22,12,0,972.0,83.0,6.3,10.0,697.0,1012.0,819.92
2016,1,22,12,15,974.5,83.5,6.25,10.0,705.0,991.53,803.99
2016,1,22,12,30,977.0,84.0,6.2,10.0,713.0,967.27,785.43
2016,1,22,12,45,977.5,83.0,6.2,10.5,712.5,935.88,760.51
2016,1,22,13,0,978.0,82.0,6.2,11.0,712.0,901.07,733.17
2016,1,22,13,15,975.5,81.5,6.15,11.0,702.5,861.15,703.14
2016,1,22,13,30,973.0,81.0,6.1,11.0,693.0,818.29,670.82
2016,1,22,13,45,968.0,80.0,6.1,11.0,674.5,770.39,634.68
2016,1,22,14,0,963.0,79.0,6.1,11.0,656.0,720.16,594.13
2016,1,22,14,15,954.0,78.0,6.0,11.0,630.0,665.4,548.46
2016,1,22,14,30,945.0,77.0,5.9,11.0,604.0,609.17,500.58
2016,1,22,14,45,931.5,75.5,5.85,11.0,570.0,548.96,448.42
2016,1,22,15,0,918.0,74.0,5.8,11.0,536.0,488.29,394.47
2016,1,22,15,15,899.5,71.5,5.6,10.5,495.0,424.53,337.11
2016,1,22,15,30,881.0,69.0,5.4,10.0,454.0,361.46,278.95
2016,1,22,15,45,854.5,66.0,5.25,10.0,408.0,295.25,217.27
2016,1,22,16,0,828.0,63.0,5.1,10.0,362.0,232.25,158.97
2016,1,22,16,15,789.0,59.0,4.55,9.0,312.0,169.12,104.55
2016,1,22,16,30,750.0,55.0,4.0,8.0,262.0,110.45,60.94
2016,1,22,16,45,689.5,49.0,3.5,7.5,210.0,54.29,33.63
2016,1,22,17,0,629.0,43.0,3.0,7.0,158.0,38.3,29.16
2016,1,22,17,15,522.0,34.5,2.75,6.5,109.5,30.96,22.01
2016,1,22,17,30,415.0,26.0,2.5,6.0,61.0,23.63,13.33
2016,1,22,17,45,207.5,13.0,2.3,5.5,30.5,11.1,0.0
2016,1,22,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,23,7,45,230.5,14.5,2.4,0.5,38.5,210.61,27.91
2016,1,23,8,0,461.0,29.0,2.6,1.0,77.0,416.37,342.61
2016,1,23,8,15,555.5,37.0,2.5,1.5,126.5,518.9,441.2
2016,1,23,8,30,650.0,45.0,2.4,2.0,176.0,626.46,532.67
2016,1,23,8,45,707.0,50.0,2.35,3.0,227.5,702.47,593.1
2016,1,23,9,0,764.0,55.0,2.3,4.0,279.0,779.15,650.33
2016,1,23,9,15,799.5,59.0,2.15,4.5,328.5,835.1,689.1
2016,1,23,9,30,835.0,63.0,2.0,5.0,378.0,889.57,724.84
2016,1,23,9,45,859.0,65.5,1.95,6.0,422.5,929.14,748.05
2016,1,23,10,0,883.0,68.0,1.9,7.0,467.0,955.33,761.11
2016,1,23,10,15,900.0,70.5,1.75,7.5,506.5,982.15,774.36
2016,1,23,10,30,917.0,73.0,1.6,8.0,546.0,1005.62,784.79
2016,1,23,10,45,928.5,74.5,1.45,8.5,578.0,1018.77,787.88
2016,1,23,11,0,940.0,76.0,1.3,9.0,610.0,1028.13,788.41
2016,1,23,11,15,948.0,77.0,1.15,9.5,635.0,1029.52,783.6
2016,1,23,11,30,956.0,78.0,1.0,10.0,660.0,1026.94,776.3
2016,1,23,11,45,959.0,80.0,0.85,10.5,676.0,1016.81,764.18
2016,1,23,12,0,962.0,82.0,0.7,11.0,692.0,1002.74,749.74
2016,1,23,12,15,964.0,82.5,0.55,11.0,700.0,982.1,732.63
2016,1,23,12,30,966.0,83.0,0.4,11.0,708.0,957.72,713.42
2016,1,23,12,45,964.5,83.0,0.3,11.5,707.0,926.13,689.76
2016,1,23,13,0,963.0,83.0,0.2,12.0,706.0,891.24,664.4
2016,1,23,13,15,960.0,82.5,0.3,12.0,696.5,851.46,640.85
2016,1,23,13,30,957.0,82.0,0.4,12.0,687.0,808.83,615.15
2016,1,23,13,45,950.5,81.5,0.5,12.5,668.5,761.06,584.35
2016,1,23,14,0,944.0,81.0,0.6,13.0,650.0,711.12,549.26
2016,1,23,14,15,935.0,79.5,0.65,13.0,624.0,656.7,509.72
2016,1,23,14,30,926.0,78.0,0.7,13.0,598.0,600.87,467.67
2016,1,23,14,45,913.0,76.5,0.8,13.0,564.5,541.85,422.01
2016,1,23,15,0,900.0,75.0,0.9,13.0,531.0,482.35,373.91
2016,1,23,15,15,881.5,72.5,0.95,13.0,491.0,419.54,321.02
2016,1,23,15,30,863.0,70.0,1.0,13.0,451.0,356.55,266.2
2016,1,23,15,45,837.5,66.5,1.05,13.0,405.5,292.01,209.11
2016,1,23,16,0,812.0,63.0,1.1,13.0,360.0,229.71,153.81
2016,1,23,16,15,773.5,59.0,1.05,12.0,310.5,167.55,101.89
2016,1,23,16,30,735.0,55.0,1.0,11.0,261.0,109.79,59.87
2016,1,23,16,45,676.0,49.5,0.95,10.0,210.0,54.93,33.61
2016,1,23,17,0,617.0,44.0,0.9,9.0,159.0,39.07,29.69
2016,1,23,17,15,513.0,35.5,0.95,8.5,110.5,31.79,22.65
2016,1,23,17,30,409.0,27.0,1.0,8.0,62.0,22.47,12.64
2016,1,23,17,45,204.5,13.5,1.1,7.5,31.0,11.52,0.0
2016,1,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.65,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,24,7,45,211.0,16.0,2.25,3.0,38.0,199.97,39.29
2016,1,24,8,0,422.0,32.0,2.6,4.0,76.0,401.44,328.3
2016,1,24,8,15,519.0,40.5,2.55,4.5,125.0,503.46,424.72
2016,1,24,8,30,616.0,49.0,2.5,5.0,174.0,611.67,516.15
2016,1,24,8,45,671.5,55.5,2.45,6.0,225.0,679.02,569.43
2016,1,24,9,0,727.0,62.0,2.4,7.0,276.0,755.63,626.54
2016,1,24,9,15,570.5,96.5,2.85,8.0,282.0,681.53,569.07
2016,1,24,9,30,414.0,131.0,3.3,9.0,288.0,583.2,490.46
2016,1,24,9,45,634.0,103.5,3.75,10.0,376.0,771.88,637.34
2016,1,24,10,0,854.0,76.0,4.2,11.0,464.0,949.55,766.84
2016,1,24,10,15,871.5,78.5,4.4,11.5,503.0,976.79,783.82
2016,1,24,10,30,889.0,81.0,4.6,12.0,542.0,1000.65,799.47
2016,1,24,10,45,902.0,82.5,4.85,13.0,574.0,1004.01,799.28
2016,1,24,11,0,915.0,84.0,5.1,14.0,606.0,1014.8,804.63
2016,1,24,11,15,923.0,85.5,5.1,14.5,630.5,1016.87,803.23
2016,1,24,11,30,931.0,87.0,5.1,15.0,655.0,1015.04,799.32
2016,1,24,11,45,726.5,156.5,5.2,15.5,607.0,903.08,716.93
2016,1,24,12,0,522.0,226.0,5.3,16.0,559.0,762.73,610.0
2016,1,24,12,15,726.5,160.5,5.3,16.0,630.0,870.78,693.0
2016,1,24,12,30,931.0,95.0,5.3,16.0,701.0,941.74,743.9
2016,1,24,12,45,926.5,96.5,5.3,16.5,699.0,910.07,719.03
2016,1,24,13,0,922.0,98.0,5.3,17.0,697.0,875.34,692.66
2016,1,24,13,15,571.0,200.5,5.25,17.0,569.5,674.15,539.79
2016,1,24,13,30,220.0,303.0,5.2,17.0,442.0,460.42,368.69
2016,1,24,13,45,558.5,200.0,5.2,17.5,541.5,607.93,488.33
2016,1,24,14,0,897.0,97.0,5.2,18.0,641.0,702.35,561.69
2016,1,24,14,15,887.0,95.0,5.1,18.0,614.5,647.87,517.36
2016,1,24,14,30,877.0,93.0,5.0,18.0,588.0,592.21,471.83
2016,1,24,14,45,871.0,88.0,4.95,18.0,556.0,534.68,423.86
2016,1,24,15,0,865.0,83.0,4.9,18.0,524.0,476.14,373.69
2016,1,24,15,15,845.0,80.5,4.6,17.5,484.0,413.75,319.47
2016,1,24,15,30,825.0,78.0,4.3,17.0,444.0,352.38,264.85
2016,1,24,15,45,789.5,76.0,4.0,17.0,398.0,288.55,207.67
2016,1,24,16,0,754.0,74.0,3.7,17.0,352.0,228.17,154.08
2016,1,24,16,15,712.5,69.0,3.35,16.0,303.0,165.05,101.6
2016,1,24,16,30,671.0,64.0,3.0,15.0,254.0,109.34,61.11
2016,1,24,16,45,596.5,58.5,2.7,14.5,203.0,57.51,35.86
2016,1,24,17,0,522.0,53.0,2.4,14.0,152.0,42.78,32.33
2016,1,24,17,15,415.0,42.0,2.55,13.5,105.5,34.29,24.33
2016,1,24,17,30,308.0,31.0,2.7,13.0,59.0,25.69,15.17
2016,1,24,17,45,154.0,15.5,2.9,13.0,29.5,12.72,0.0
2016,1,24,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,7,45,121.0,20.5,2.5,12.5,33.5,140.97,33.17
2016,1,25,8,0,242.0,41.0,2.8,13.0,67.0,279.43,222.58
2016,1,25,8,15,341.5,54.5,2.95,13.5,113.0,380.0,314.67
2016,1,25,8,30,441.0,68.0,3.1,14.0,159.0,488.54,406.13
2016,1,25,8,45,220.5,85.0,3.3,15.0,130.5,314.55,263.75
2016,1,25,9,0,0.0,102.0,3.5,16.0,102.0,97.52,76.92
2016,1,25,9,15,4.0,119.5,3.65,16.0,121.5,117.33,93.88
2016,1,25,9,30,8.0,137.0,3.8,16.0,141.0,137.28,110.51
2016,1,25,9,45,11.0,153.5,4.0,16.5,158.5,155.21,124.99
2016,1,25,10,0,14.0,170.0,4.2,17.0,176.0,173.24,139.37
2016,1,25,10,15,75.0,204.0,4.1,17.5,242.5,288.93,234.81
2016,1,25,10,30,136.0,238.0,4.0,18.0,309.0,408.27,329.51
2016,1,25,10,45,267.0,235.5,3.9,18.5,385.0,550.33,440.85
2016,1,25,11,0,398.0,233.0,3.8,19.0,461.0,670.72,531.71
2016,1,25,11,15,619.0,175.5,3.55,19.0,547.0,843.49,658.72
2016,1,25,11,30,840.0,118.0,3.3,19.0,633.0,976.01,747.77
2016,1,25,11,45,859.0,113.5,3.1,19.5,652.0,974.49,741.78
2016,1,25,12,0,878.0,109.0,2.9,20.0,671.0,968.79,734.25
2016,1,25,12,15,629.5,195.5,2.7,20.0,601.5,819.46,629.07
2016,1,25,12,30,381.0,282.0,2.5,20.0,532.0,646.02,499.51
2016,1,25,12,45,636.5,194.5,2.3,20.5,610.5,780.59,599.7
2016,1,25,13,0,892.0,107.0,2.1,21.0,689.0,869.67,658.42
2016,1,25,13,15,889.5,106.0,1.95,21.0,680.0,831.1,630.02
2016,1,25,13,30,887.0,105.0,1.8,21.0,671.0,789.81,601.0
2016,1,25,13,45,884.5,103.0,1.65,21.0,654.5,744.94,568.72
2016,1,25,14,0,882.0,101.0,1.5,21.0,638.0,697.76,533.23
2016,1,25,14,15,872.5,99.0,1.3,21.0,613.0,644.19,492.07
2016,1,25,14,30,863.0,97.0,1.1,21.0,588.0,589.43,449.19
2016,1,25,14,45,853.5,93.5,0.95,21.0,556.0,532.25,403.91
2016,1,25,15,0,844.0,90.0,0.8,21.0,524.0,474.43,356.9
2016,1,25,15,15,659.5,120.5,0.65,21.0,444.0,377.65,281.84
2016,1,25,15,30,475.0,151.0,0.5,21.0,364.0,295.6,218.81
2016,1,25,15,45,615.5,113.0,0.35,21.0,360.0,272.29,193.0
2016,1,25,16,0,756.0,75.0,0.2,21.0,356.0,230.12,150.22
2016,1,25,16,15,715.5,70.0,0.25,20.5,307.0,166.88,99.78
2016,1,25,16,30,675.0,65.0,0.3,20.0,258.0,110.95,60.51
2016,1,25,16,45,613.0,58.0,0.4,19.5,208.0,57.82,34.84
2016,1,25,17,0,551.0,51.0,0.5,19.0,158.0,41.17,30.31
2016,1,25,17,15,446.5,41.0,0.5,18.5,110.5,33.46,23.19
2016,1,25,17,30,342.0,31.0,0.5,18.0,63.0,25.69,15.1
2016,1,25,17,45,171.0,15.5,0.55,17.5,31.5,12.68,0.0
2016,1,25,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.9,9.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,5.55,7.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,26,7,45,63.5,20.0,5.95,7.0,26.5,86.15,24.19
2016,1,26,8,0,127.0,40.0,6.1,7.0,53.0,174.6,142.09
2016,1,26,8,15,167.0,60.0,6.2,7.0,88.0,234.98,200.45
2016,1,26,8,30,207.0,80.0,6.3,7.0,123.0,296.98,257.36
2016,1,26,8,45,245.5,95.5,6.45,7.5,159.5,352.19,306.61
2016,1,26,9,0,284.0,111.0,6.6,8.0,196.0,409.4,356.04
2016,1,26,9,15,212.5,137.5,6.65,8.0,207.0,383.56,331.55
2016,1,26,9,30,141.0,164.0,6.7,8.0,218.0,332.93,285.9
2016,1,26,9,45,164.5,183.0,6.75,8.5,253.0,376.99,322.47
2016,1,26,10,0,188.0,202.0,6.8,9.0,288.0,421.07,358.25
2016,1,26,10,15,332.0,194.5,6.85,9.0,362.0,569.3,483.15
2016,1,26,10,30,476.0,187.0,6.9,9.0,436.0,721.91,607.44
2016,1,26,10,45,362.5,225.0,6.95,9.5,421.5,631.4,529.48
2016,1,26,11,0,249.0,263.0,7.0,10.0,407.0,539.44,450.56
2016,1,26,11,15,297.0,266.0,7.0,10.0,444.5,604.76,503.31
2016,1,26,11,30,345.0,269.0,7.0,10.0,482.0,646.81,536.99
2016,1,26,11,45,173.5,223.5,7.05,10.5,331.0,401.46,334.78
2016,1,26,12,0,2.0,178.0,7.1,11.0,180.0,156.63,126.37
2016,1,26,12,15,1.0,140.0,7.05,11.0,141.0,120.05,95.87
2016,1,26,12,30,0.0,102.0,7.0,11.0,102.0,85.24,66.58
2016,1,26,12,45,0.0,77.0,6.95,11.0,77.0,64.05,48.71
2016,1,26,13,0,0.0,52.0,6.9,11.0,52.0,43.18,31.06
2016,1,26,13,15,0.0,72.5,6.65,11.0,72.5,60.28,45.57
2016,1,26,13,30,0.0,93.0,6.4,11.0,93.0,77.42,60.08
2016,1,26,13,45,0.0,91.5,6.15,11.0,91.5,76.15,59.06
2016,1,26,14,0,0.0,90.0,5.9,11.0,90.0,74.88,58.05
2016,1,26,14,15,0.0,50.5,5.55,10.5,50.5,41.88,30.19
2016,1,26,14,30,0.0,11.0,5.2,10.0,11.0,9.09,2.17
2016,1,26,14,45,0.0,36.5,4.9,10.0,36.5,30.21,20.38
2016,1,26,15,0,0.0,62.0,4.6,10.0,62.0,51.41,38.66
2016,1,26,15,15,162.0,121.5,4.6,9.5,195.0,174.02,141.36
2016,1,26,15,30,324.0,181.0,4.6,9.0,328.0,266.57,214.06
2016,1,26,15,45,307.0,167.5,4.7,9.0,295.5,226.92,178.63
2016,1,26,16,0,290.0,154.0,4.8,9.0,263.0,189.24,145.35
2016,1,26,16,15,275.0,134.5,4.8,8.5,227.0,149.37,111.29
2016,1,26,16,30,260.0,115.0,4.8,8.0,191.0,111.7,81.28
2016,1,26,16,45,241.0,94.5,4.85,7.5,154.5,75.54,57.04
2016,1,26,17,0,222.0,74.0,4.9,7.0,118.0,55.71,45.03
2016,1,26,17,15,174.5,54.5,4.85,7.0,83.0,41.65,31.69
2016,1,26,17,30,127.0,35.0,4.8,7.0,48.0,27.24,17.4
2016,1,26,17,45,63.5,17.5,4.75,7.0,24.0,13.91,0.0
2016,1,26,18,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,4.3,5.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,3.65,4.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.8,3.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.55,1.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,7,45,159.0,18.0,3.95,2.5,35.0,168.31,63.86
2016,1,27,8,0,318.0,36.0,4.1,3.0,70.0,327.79,273.99
2016,1,27,8,15,389.5,48.5,4.25,4.0,113.5,411.3,354.2
2016,1,27,8,30,461.0,61.0,4.4,5.0,157.0,499.48,431.66
2016,1,27,8,45,522.5,66.5,4.55,6.0,202.5,574.33,494.49
2016,1,27,9,0,584.0,72.0,4.7,7.0,248.0,650.42,555.48
2016,1,27,9,15,611.5,81.0,4.75,7.5,292.5,701.14,594.49
2016,1,27,9,30,639.0,90.0,4.8,8.0,337.0,750.65,631.36
2016,1,27,9,45,599.5,113.5,4.85,8.5,366.0,752.31,630.0
2016,1,27,10,0,560.0,137.0,4.9,9.0,395.0,740.28,618.12
2016,1,27,10,15,739.0,106.5,4.8,9.5,477.0,891.66,730.86
2016,1,27,10,30,918.0,76.0,4.7,10.0,559.0,1014.02,816.39
2016,1,27,10,45,929.5,78.0,4.65,10.5,592.0,1028.06,821.93
2016,1,27,11,0,941.0,80.0,4.6,11.0,625.0,1038.27,825.6
2016,1,27,11,15,949.5,81.0,4.6,11.0,650.5,1040.31,825.68
2016,1,27,11,30,958.0,82.0,4.6,11.0,676.0,1038.34,823.18
2016,1,27,11,45,960.5,84.0,4.6,11.5,692.5,1027.78,813.22
2016,1,27,12,0,963.0,86.0,4.6,12.0,709.0,1013.25,800.74
2016,1,27,12,15,965.5,86.0,4.6,12.0,717.5,992.5,785.54
2016,1,27,12,30,968.0,86.0,4.6,12.0,726.0,967.97,767.8
2016,1,27,12,45,969.0,85.5,4.65,12.5,725.5,937.89,745.15
2016,1,27,13,0,970.0,85.0,4.7,13.0,725.0,904.32,720.05
2016,1,27,13,15,967.5,84.5,4.65,13.0,716.0,864.62,691.11
2016,1,27,13,30,965.0,84.0,4.6,13.0,707.0,821.97,659.94
2016,1,27,13,45,961.5,82.5,4.6,13.0,689.5,774.78,625.54
2016,1,27,14,0,958.0,81.0,4.6,13.0,672.0,725.15,587.02
2016,1,27,14,15,950.0,80.0,4.5,13.0,646.0,671.01,543.11
2016,1,27,14,30,942.0,79.0,4.4,13.0,620.0,615.29,496.92
2016,1,27,14,45,928.5,77.5,4.3,13.0,586.5,554.93,445.92
2016,1,27,15,0,915.0,76.0,4.2,13.0,553.0,494.09,393.14
2016,1,27,15,15,898.0,73.5,3.9,12.5,512.5,430.72,337.3
2016,1,27,15,30,881.0,71.0,3.6,12.0,472.0,367.85,280.53
2016,1,27,15,45,859.0,67.5,3.35,12.0,426.5,301.86,220.04
2016,1,27,16,0,837.0,64.0,3.1,12.0,381.0,238.63,162.23
2016,1,27,16,15,801.0,60.0,2.65,11.0,330.5,174.9,107.71
2016,1,27,16,30,765.0,56.0,2.2,10.0,280.0,115.25,63.27
2016,1,27,16,45,712.0,50.0,1.8,9.0,228.0,57.78,34.54
2016,1,27,17,0,659.0,44.0,1.4,8.0,176.0,39.06,29.89
2016,1,27,17,15,563.0,36.0,1.4,7.5,125.5,32.2,23.29
2016,1,27,17,30,467.0,28.0,1.4,7.0,75.0,25.34,16.04
2016,1,27,17,45,233.5,14.0,1.4,6.5,37.5,12.37,0.0
2016,1,27,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,245.0,15.0,2.35,4.0,42.5,219.67,96.2
2016,1,28,8,0,490.0,30.0,2.7,5.0,85.0,439.53,361.49
2016,1,28,8,15,580.0,37.0,2.6,6.0,135.5,538.81,451.85
2016,1,28,8,30,670.0,44.0,2.5,7.0,186.0,642.64,537.22
2016,1,28,8,45,724.0,49.0,2.45,8.0,238.0,716.94,594.62
2016,1,28,9,0,778.0,54.0,2.4,9.0,290.0,791.87,648.98
2016,1,28,9,15,812.5,57.5,2.45,10.0,340.0,846.99,686.58
2016,1,28,9,30,847.0,61.0,2.5,11.0,390.0,900.6,721.61
2016,1,28,9,45,871.5,63.0,2.65,12.0,435.5,930.12,739.2
2016,1,28,10,0,896.0,65.0,2.8,13.0,481.0,967.2,761.92
2016,1,28,10,15,912.5,67.0,2.85,13.5,520.5,993.52,777.18
2016,1,28,10,30,929.0,69.0,2.9,14.0,560.0,1016.43,790.07
2016,1,28,10,45,941.0,70.0,3.0,15.0,593.0,1029.91,795.48
2016,1,28,11,0,953.0,71.0,3.1,16.0,626.0,1039.55,798.44
2016,1,28,11,15,960.5,72.5,3.1,16.5,651.5,1041.42,796.87
2016,1,28,11,30,968.0,74.0,3.1,17.0,677.0,1039.23,792.81
2016,1,28,11,45,971.5,75.0,3.15,17.5,693.5,1028.48,783.65
2016,1,28,12,0,975.0,76.0,3.2,18.0,710.0,1013.73,772.05
2016,1,28,12,15,977.5,76.5,3.25,18.0,718.5,993.51,758.36
2016,1,28,12,30,980.0,77.0,3.3,18.0,727.0,969.45,742.17
2016,1,28,12,45,979.5,77.0,3.35,18.5,726.5,938.46,719.88
2016,1,28,13,0,979.0,77.0,3.4,19.0,726.0,904.02,695.28
2016,1,28,13,15,977.0,76.5,3.35,19.0,717.0,864.52,667.82
2016,1,28,13,30,975.0,76.0,3.3,19.0,708.0,821.99,638.14
2016,1,28,13,45,970.5,75.0,3.3,19.5,690.5,774.31,603.72
2016,1,28,14,0,966.0,74.0,3.3,20.0,673.0,724.22,565.77
2016,1,28,14,15,958.5,73.0,3.15,20.0,647.5,670.09,523.59
2016,1,28,14,30,951.0,72.0,3.0,20.0,622.0,614.29,479.13
2016,1,28,14,45,936.5,71.5,2.9,20.0,588.5,554.01,430.26
2016,1,28,15,0,922.0,71.0,2.8,20.0,555.0,493.31,379.64
2016,1,28,15,15,905.5,69.0,2.4,19.5,515.0,430.24,325.78
2016,1,28,15,30,889.0,67.0,2.0,19.0,475.0,367.6,270.89
2016,1,28,15,45,866.0,64.0,1.65,18.5,429.0,302.93,213.8
2016,1,28,16,0,843.0,61.0,1.3,18.0,383.0,237.75,156.53
2016,1,28,16,15,808.0,57.5,1.25,17.0,333.0,174.21,103.92
2016,1,28,16,30,773.0,54.0,1.2,16.0,283.0,114.59,60.71
2016,1,28,16,45,719.0,48.5,1.15,15.5,230.5,56.95,32.6
2016,1,28,17,0,665.0,43.0,1.1,15.0,178.0,38.16,28.25
2016,1,28,17,15,570.5,35.5,1.05,14.5,128.0,31.72,22.21
2016,1,28,17,30,476.0,28.0,1.0,14.0,78.0,25.3,15.63
2016,1,28,17,45,238.0,14.0,1.0,14.0,39.0,12.34,0.0
2016,1,28,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,29,7,45,254.5,15.0,2.1,8.5,44.0,226.99,108.56
2016,1,29,8,0,509.0,30.0,2.3,10.0,88.0,453.91,366.36
2016,1,29,8,15,597.5,37.5,2.4,10.5,139.5,553.29,455.46
2016,1,29,8,30,686.0,45.0,2.5,11.0,191.0,657.28,540.82
2016,1,29,8,45,737.0,50.0,2.65,12.0,243.5,729.7,596.78
2016,1,29,9,0,788.0,55.0,2.8,13.0,296.0,802.5,650.03
2016,1,29,9,15,821.5,58.5,2.85,13.5,346.0,857.08,688.03
2016,1,29,9,30,855.0,62.0,2.9,14.0,396.0,910.06,723.56
2016,1,29,9,45,877.5,64.5,2.95,15.0,441.5,938.61,739.35
2016,1,29,10,0,900.0,67.0,3.0,16.0,487.0,974.58,760.12
2016,1,29,10,15,916.0,69.0,3.3,17.0,527.0,1000.48,775.52
2016,1,29,10,30,932.0,71.0,3.6,18.0,567.0,1022.95,788.42
2016,1,29,10,45,943.0,72.5,3.95,19.0,600.0,1036.13,795.21
2016,1,29,11,0,954.0,74.0,4.3,20.0,633.0,1045.43,799.34
2016,1,29,11,15,961.0,75.5,4.45,20.0,658.0,1046.79,799.96
2016,1,29,11,30,968.0,77.0,4.6,20.0,683.0,1044.08,798.52
2016,1,29,11,45,969.5,79.0,4.8,20.5,699.0,1032.6,790.08
2016,1,29,12,0,971.0,81.0,5.0,21.0,715.0,1017.15,779.01
2016,1,29,12,15,973.0,81.5,5.05,21.0,723.5,996.47,764.7
2016,1,29,12,30,975.0,82.0,5.1,21.0,732.0,971.99,747.86
2016,1,29,12,45,973.5,82.0,5.15,21.0,731.0,940.19,725.92
2016,1,29,13,0,972.0,82.0,5.2,21.0,730.0,905.01,701.59
2016,1,29,13,15,969.5,81.5,5.2,21.0,721.0,865.27,673.62
2016,1,29,13,30,967.0,81.0,5.2,21.0,712.0,822.55,643.39
2016,1,29,13,45,961.0,80.5,5.2,21.0,694.0,774.56,609.14
2016,1,29,14,0,955.0,80.0,5.2,21.0,676.0,724.29,571.16
2016,1,29,14,15,946.5,78.5,5.1,21.0,650.0,669.42,527.77
2016,1,29,14,30,938.0,77.0,5.0,21.0,624.0,613.01,482.22
2016,1,29,14,45,927.0,75.5,4.9,21.0,590.5,554.06,433.53
2016,1,29,15,0,916.0,74.0,4.8,21.0,557.0,494.35,382.9
2016,1,29,15,15,899.0,71.5,4.45,20.5,517.0,430.83,328.23
2016,1,29,15,30,882.0,69.0,4.1,20.0,477.0,367.81,272.71
2016,1,29,15,45,858.5,66.0,3.75,19.5,431.0,301.56,214.04
2016,1,29,16,0,835.0,63.0,3.4,19.0,385.0,238.36,158.02
2016,1,29,16,15,800.0,59.5,3.15,18.0,335.0,175.19,105.22
2016,1,29,16,30,765.0,56.0,2.9,17.0,285.0,115.95,62.02
2016,1,29,16,45,711.0,50.5,2.65,16.0,233.0,58.7,33.98
2016,1,29,17,0,657.0,45.0,2.4,15.0,181.0,39.82,29.71
2016,1,29,17,15,563.5,37.5,2.4,14.0,130.5,33.46,23.79
2016,1,29,17,30,470.0,30.0,2.4,13.0,80.0,27.12,17.35
2016,1,29,17,45,235.0,15.0,2.45,12.5,40.0,12.16,0.0
2016,1,29,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,30,7,45,203.0,18.5,3.8,8.5,42.0,202.27,105.34
2016,1,30,8,0,406.0,37.0,4.0,9.0,84.0,394.63,324.37
2016,1,30,8,15,502.0,46.5,4.1,9.5,134.5,497.87,417.95
2016,1,30,8,30,598.0,56.0,4.2,10.0,185.0,606.87,509.87
2016,1,30,8,45,666.0,60.5,4.35,11.0,238.5,689.91,576.17
2016,1,30,9,0,734.0,65.0,4.5,12.0,292.0,767.78,635.29
2016,1,30,9,15,771.5,69.5,4.55,12.5,342.5,826.4,677.98
2016,1,30,9,30,809.0,74.0,4.6,13.0,393.0,883.6,718.2
2016,1,30,9,45,838.0,76.5,4.7,14.0,439.5,928.25,747.03
2016,1,30,10,0,867.0,79.0,4.8,15.0,486.0,970.31,773.36
2016,1,30,10,15,884.5,81.5,4.9,15.5,526.0,998.15,790.54
2016,1,30,10,30,902.0,84.0,5.0,16.0,566.0,1011.24,797.21
2016,1,30,10,45,915.0,85.0,5.1,17.0,599.5,1025.47,803.32
2016,1,30,11,0,928.0,86.0,5.2,18.0,633.0,1035.96,806.86
2016,1,30,11,15,936.5,87.5,5.25,18.5,658.5,1038.72,806.3
2016,1,30,11,30,945.0,89.0,5.3,19.0,684.0,1037.49,803.17
2016,1,30,11,45,953.5,88.0,5.35,19.5,701.5,1029.22,795.35
2016,1,30,12,0,962.0,87.0,5.4,20.0,719.0,1016.93,784.96
2016,1,30,12,15,964.0,87.5,5.4,20.0,727.5,996.34,770.12
2016,1,30,12,30,966.0,88.0,5.4,20.0,736.0,971.98,752.79
2016,1,30,12,45,965.0,88.0,5.45,20.5,735.0,940.76,729.59
2016,1,30,13,0,964.0,88.0,5.5,21.0,734.0,906.15,704.07
2016,1,30,13,15,960.5,87.5,5.45,21.0,724.5,865.78,675.22
2016,1,30,13,30,957.0,87.0,5.4,21.0,715.0,822.53,644.25
2016,1,30,13,45,950.0,87.0,5.35,21.5,697.0,774.64,608.54
2016,1,30,14,0,943.0,87.0,5.3,22.0,679.0,724.56,569.19
2016,1,30,14,15,934.0,85.5,5.15,21.5,652.5,669.79,526.93
2016,1,30,14,30,925.0,84.0,5.0,21.0,626.0,613.57,482.44
2016,1,30,14,45,912.5,82.0,4.9,21.0,592.0,553.87,433.29
2016,1,30,15,0,900.0,80.0,4.8,21.0,558.0,493.61,382.38
2016,1,30,15,15,882.0,77.5,4.5,20.5,518.0,430.16,328.0
2016,1,30,15,30,864.0,75.0,4.2,20.0,478.0,366.89,272.46
2016,1,30,15,45,836.5,72.5,3.95,20.0,431.5,301.99,214.76
2016,1,30,16,0,809.0,70.0,3.7,20.0,385.0,239.52,159.46
2016,1,30,16,15,772.0,66.0,3.45,19.0,334.5,177.01,107.57
2016,1,30,16,30,735.0,62.0,3.2,18.0,284.0,118.76,65.23
2016,1,30,16,45,676.5,56.0,3.0,17.0,232.0,62.74,37.6
2016,1,30,17,0,618.0,50.0,2.8,16.0,180.0,40.37,30.08
2016,1,30,17,15,522.0,41.5,2.85,15.5,130.0,33.84,23.99
2016,1,30,17,30,426.0,33.0,2.9,15.0,80.0,27.3,17.44
2016,1,30,17,45,213.0,16.5,3.0,15.0,40.0,13.36,0.0
2016,1,30,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,31,7,45,175.5,20.0,3.65,13.5,41.0,186.03,101.75
2016,1,31,8,0,351.0,40.0,3.9,14.0,82.0,356.17,288.66
2016,1,31,8,15,447.5,50.5,4.0,14.5,130.5,459.55,380.13
2016,1,31,8,30,544.0,61.0,4.1,15.0,179.0,568.61,470.53
2016,1,31,8,45,620.0,64.5,4.25,15.5,232.0,656.1,540.22
2016,1,31,9,0,696.0,68.0,4.4,16.0,285.0,745.39,608.39
2016,1,31,9,15,733.5,72.5,4.35,16.5,334.0,795.83,643.7
2016,1,31,9,30,771.0,77.0,4.3,17.0,383.0,852.32,682.26
2016,1,31,9,45,807.5,77.5,4.25,17.5,430.0,901.04,714.11
2016,1,31,10,0,844.0,78.0,4.2,18.0,477.0,947.4,743.51
2016,1,31,10,15,861.5,80.5,4.05,18.5,516.5,975.05,758.56
2016,1,31,10,30,879.0,83.0,3.9,19.0,556.0,999.35,771.13
2016,1,31,10,45,896.5,83.0,3.8,20.0,589.5,1005.5,769.96
2016,1,31,11,0,914.0,83.0,3.7,21.0,623.0,1019.31,774.27
2016,1,31,11,15,922.5,84.0,3.55,21.0,648.5,1021.64,773.4
2016,1,31,11,30,931.0,85.0,3.4,21.0,674.0,1020.05,770.12
2016,1,31,11,45,932.0,88.0,3.25,21.5,690.5,1009.66,759.64
2016,1,31,12,0,933.0,91.0,3.1,22.0,707.0,995.39,746.86
2016,1,31,12,15,935.5,91.5,2.95,22.5,715.5,975.83,730.77
2016,1,31,12,30,938.0,92.0,2.8,23.0,724.0,952.57,712.45
2016,1,31,12,45,938.5,91.5,2.65,23.5,724.0,922.84,690.02
2016,1,31,13,0,939.0,91.0,2.5,24.0,724.0,889.74,665.53
2016,1,31,13,15,936.5,90.5,2.35,24.0,715.0,851.0,638.63
2016,1,31,13,30,934.0,90.0,2.2,24.0,706.0,809.38,609.78
2016,1,31,13,45,929.0,89.0,2.05,24.0,688.5,762.77,577.42
2016,1,31,14,0,924.0,88.0,1.9,24.0,671.0,713.89,541.45
2016,1,31,14,15,915.5,86.5,1.8,24.0,645.5,660.29,501.35
2016,1,31,14,30,907.0,85.0,1.7,24.0,620.0,605.23,459.21
2016,1,31,14,45,897.5,82.0,1.65,24.0,587.5,546.98,413.84
2016,1,31,15,0,888.0,79.0,1.6,24.0,555.0,487.92,366.39
2016,1,31,15,15,870.5,77.0,1.5,24.0,515.0,425.73,314.98
2016,1,31,15,30,853.0,75.0,1.4,24.0,475.0,363.71,262.35
2016,1,31,15,45,828.0,71.5,1.3,24.0,429.5,299.17,207.08
2016,1,31,16,0,803.0,68.0,1.2,24.0,384.0,236.81,153.64
2016,1,31,16,15,767.0,64.0,1.15,23.0,334.0,174.77,103.6
2016,1,31,16,30,731.0,60.0,1.1,22.0,284.0,116.86,62.49
2016,1,31,16,45,674.5,54.5,1.05,21.0,232.5,61.5,35.82
2016,1,31,17,0,618.0,49.0,1.0,20.0,181.0,43.0,31.88
2016,1,31,17,15,524.0,41.0,1.1,19.0,131.5,33.36,23.26
2016,1,31,17,30,430.0,33.0,1.2,18.0,82.0,27.23,17.27
2016,1,31,17,45,215.0,16.5,1.3,17.5,41.0,13.32,0.9
2016,1,31,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
