Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,15,789.5,72.5,2.05,21.5,381.0,185.48,111.95
2016,2,11,16,30,756.0,68.0,1.9,20.0,330.0,125.06,68.78
2016,2,11,16,45,705.0,63.0,1.75,19.0,275.5,67.89,41.55
2016,2,11,17,0,654.0,58.0,1.6,18.0,221.0,46.18,35.11
2016,2,11,17,15,574.5,49.5,1.65,17.0,168.0,39.9,29.49
2016,2,11,17,30,495.0,41.0,1.7,16.0,115.0,33.55,23.56
2016,2,11,17,45,351.5,29.0,1.8,15.5,70.0,23.88,13.93
2016,2,11,18,0,208.0,17.0,1.9,15.0,25.0,14.08,0.0
2016,2,11,18,15,104.0,8.5,1.95,15.0,12.5,7.26,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,62.1,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,165.16,0.0
2016,2,12,7,45,324.0,30.5,2.1,10.0,70.0,312.6,246.7
2016,2,12,8,0,470.0,44.0,2.3,11.0,115.0,452.15,373.65
2016,2,12,8,15,551.0,52.5,2.1,12.0,168.0,546.15,451.14
2016,2,12,8,30,632.0,61.0,1.9,13.0,221.0,644.58,526.6
2016,2,12,8,45,685.0,66.5,1.7,14.0,275.0,718.27,578.34
2016,2,12,9,0,738.0,72.0,1.5,15.0,329.0,786.26,622.42
2016,2,12,9,15,772.0,76.5,1.45,15.5,380.5,842.69,658.51
2016,2,12,9,30,806.0,81.0,1.4,16.0,432.0,897.51,692.13
2016,2,12,9,45,830.5,84.5,1.4,17.0,479.0,939.86,715.6
2016,2,12,10,0,855.0,88.0,1.4,18.0,526.0,979.47,736.74
2016,2,12,10,15,871.5,90.5,1.3,18.5,567.0,1006.77,749.11
2016,2,12,10,30,888.0,93.0,1.2,19.0,608.0,1030.56,759.06
2016,2,12,10,45,900.0,95.0,1.15,20.0,642.0,1033.59,755.23
2016,2,12,11,0,912.0,97.0,1.1,21.0,676.0,1044.56,756.87
2016,2,12,11,15,920.0,98.5,1.15,21.5,702.0,1046.99,756.59
2016,2,12,11,30,928.0,100.0,1.2,22.0,728.0,1045.4,754.09
2016,2,12,11,45,937.0,98.5,1.3,23.0,746.5,1037.29,747.2
2016,2,12,12,0,946.0,97.0,1.4,24.0,765.0,1025.12,737.92
2016,2,12,12,15,948.0,97.5,1.5,24.0,773.5,1004.56,726.29
2016,2,12,12,30,950.0,98.0,1.6,24.0,782.0,980.19,712.26
2016,2,12,12,45,949.0,98.5,1.7,24.5,781.5,949.47,692.69
2016,2,12,13,0,948.0,99.0,1.8,25.0,781.0,915.33,670.8
2016,2,12,13,15,944.5,98.5,1.85,25.0,772.0,874.85,645.32
2016,2,12,13,30,941.0,98.0,1.9,25.0,763.0,831.49,617.69
2016,2,12,13,45,934.5,97.5,2.0,25.0,744.5,783.27,586.82
2016,2,12,14,0,928.0,97.0,2.1,25.0,726.0,732.83,552.17
2016,2,12,14,15,919.0,96.0,2.15,24.5,699.5,678.36,513.7
2016,2,12,14,30,910.0,95.0,2.2,24.0,673.0,622.4,472.74
2016,2,12,14,45,888.5,96.5,2.3,24.0,637.0,562.49,426.63
2016,2,12,15,0,867.0,98.0,2.4,24.0,601.0,500.65,377.53
2016,2,12,15,15,849.0,95.0,2.3,23.5,560.0,436.82,325.49
2016,2,12,15,30,831.0,92.0,2.2,23.0,519.0,373.78,272.47
2016,2,12,15,45,805.0,89.0,2.15,23.0,472.0,309.56,217.26
2016,2,12,16,0,779.0,86.0,2.1,23.0,425.0,247.69,164.05
2016,2,12,16,15,744.0,81.0,1.9,22.0,374.0,181.74,110.59
2016,2,12,16,30,709.0,76.0,1.7,21.0,323.0,123.05,68.68
2016,2,12,16,45,656.5,69.5,1.55,20.0,270.0,67.05,41.53
2016,2,12,17,0,604.0,63.0,1.4,19.0,217.0,49.71,38.06
2016,2,12,17,15,524.0,54.0,1.45,18.0,164.5,43.23,32.3
2016,2,12,17,30,444.0,45.0,1.5,17.0,112.0,36.69,26.2
2016,2,12,17,45,307.5,31.0,1.55,16.0,68.5,25.44,15.36
2016,2,12,18,0,171.0,17.0,1.6,15.0,25.0,13.96,0.0
2016,2,12,18,15,85.5,8.5,1.65,15.0,12.5,7.26,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,54.5,9.0,1.95,8.5,12.0,41.27,0.0
2016,2,13,7,30,109.0,18.0,2.0,9.0,24.0,119.47,0.0
2016,2,13,7,45,233.0,35.5,2.1,10.0,66.0,252.98,201.13
2016,2,13,8,0,357.0,53.0,2.2,11.0,108.0,376.4,313.21
2016,2,13,8,15,436.5,65.0,2.05,11.5,158.5,469.15,391.84
2016,2,13,8,30,516.0,77.0,1.9,12.0,209.0,567.08,469.68
2016,2,13,8,45,572.5,85.0,1.75,13.0,261.5,644.2,526.14
2016,2,13,9,0,629.0,93.0,1.6,14.0,314.0,722.29,579.93
2016,2,13,9,15,666.0,99.0,1.55,14.5,364.0,780.39,618.41
2016,2,13,9,30,703.0,105.0,1.5,15.0,414.0,837.37,654.79
2016,2,13,9,45,733.5,108.5,1.45,16.0,460.5,883.38,681.08
2016,2,13,10,0,764.0,112.0,1.4,17.0,507.0,927.15,705.09
2016,2,13,10,15,417.5,186.0,1.6,17.5,404.0,666.99,520.45
2016,2,13,10,30,71.0,260.0,1.8,18.0,301.0,341.45,269.04
2016,2,13,10,45,452.0,191.5,2.0,19.0,478.5,706.12,551.97
2016,2,13,11,0,833.0,123.0,2.2,20.0,656.0,1008.64,757.09
2016,2,13,11,15,842.5,125.0,2.3,20.0,682.0,1013.23,756.72
2016,2,13,11,30,852.0,127.0,2.4,20.0,708.0,1013.9,757.24
2016,2,13,11,45,884.5,115.5,2.55,20.5,731.5,1017.82,759.16
2016,2,13,12,0,917.0,104.0,2.7,21.0,755.0,1005.88,750.65
2016,2,13,12,15,920.0,104.5,2.8,21.0,764.0,986.73,738.51
2016,2,13,12,30,923.0,105.0,2.9,21.0,773.0,963.83,723.95
2016,2,13,12,45,694.5,196.5,3.05,21.5,699.0,843.94,641.82
2016,2,13,13,0,466.0,288.0,3.2,22.0,625.0,706.35,539.87
2016,2,13,13,15,413.5,302.5,3.25,22.0,599.5,641.12,492.88
2016,2,13,13,30,361.0,317.0,3.3,22.0,574.0,592.64,456.65
2016,2,13,13,45,246.0,323.5,3.4,22.0,497.0,482.36,373.59
2016,2,13,14,0,131.0,330.0,3.5,22.0,420.0,394.22,305.64
2016,2,13,14,15,514.0,213.5,3.55,22.0,545.0,534.91,416.95
2016,2,13,14,30,897.0,97.0,3.6,22.0,670.0,616.93,478.24
2016,2,13,14,45,880.5,96.5,3.65,22.0,635.5,558.33,430.79
2016,2,13,15,0,864.0,96.0,3.7,22.0,601.0,497.32,380.86
2016,2,13,15,15,847.0,93.5,3.6,21.5,560.5,434.49,328.49
2016,2,13,15,30,830.0,91.0,3.5,21.0,520.0,372.32,275.1
2016,2,13,15,45,805.5,87.5,3.45,21.0,474.0,308.09,218.85
2016,2,13,16,0,781.0,84.0,3.4,21.0,428.0,246.06,164.58
2016,2,13,16,15,747.0,79.5,3.0,20.0,377.0,184.16,113.59
2016,2,13,16,30,713.0,75.0,2.6,19.0,326.0,122.16,68.5
2016,2,13,16,45,662.0,69.0,2.2,18.5,273.0,66.32,41.37
2016,2,13,17,0,611.0,63.0,1.8,18.0,220.0,49.67,38.19
2016,2,13,17,15,532.5,54.0,1.8,17.0,168.0,43.19,32.42
2016,2,13,17,30,454.0,45.0,1.8,16.0,116.0,36.64,26.32
2016,2,13,17,45,319.0,32.0,1.85,15.5,72.0,26.27,16.25
2016,2,13,18,0,184.0,19.0,1.9,15.0,28.0,15.72,0.0
2016,2,13,18,15,92.0,9.5,2.15,15.0,14.0,8.11,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,9.5,3.1,11.5,9.5,8.11,0.0
2016,2,14,7,30,0.0,19.0,3.3,12.0,19.0,18.07,0.0
2016,2,14,7,45,60.5,39.0,3.55,13.0,48.5,105.94,81.28
2016,2,14,8,0,121.0,59.0,3.8,14.0,78.0,191.24,157.23
2016,2,14,8,15,144.0,81.5,4.3,14.5,112.5,225.62,188.69
2016,2,14,8,30,167.0,104.0,4.8,15.0,147.0,275.07,231.36
2016,2,14,8,45,179.5,126.5,5.35,16.0,182.5,315.97,265.05
2016,2,14,9,0,192.0,149.0,5.9,17.0,218.0,356.69,297.57
2016,2,14,9,15,202.5,169.5,6.1,17.5,251.0,392.45,325.55
2016,2,14,9,30,213.0,190.0,6.3,18.0,284.0,427.87,352.68
2016,2,14,9,45,132.0,204.5,6.55,19.0,265.0,366.01,298.38
2016,2,14,10,0,51.0,219.0,6.8,20.0,246.0,280.07,224.95
2016,2,14,10,15,51.0,236.5,6.8,20.0,265.0,296.85,237.79
2016,2,14,10,30,51.0,254.0,6.8,20.0,284.0,313.38,250.23
2016,2,14,10,45,31.0,235.5,6.8,20.5,254.0,266.98,211.67
2016,2,14,11,0,11.0,217.0,6.8,21.0,224.0,205.45,161.17
2016,2,14,11,15,11.5,225.0,6.65,21.0,232.5,212.31,166.41
2016,2,14,11,30,12.0,233.0,6.5,21.0,241.0,219.15,171.58
2016,2,14,11,45,28.5,272.0,6.4,21.5,292.5,291.62,228.63
2016,2,14,12,0,45.0,311.0,6.3,22.0,344.0,345.99,270.54
2016,2,14,12,15,292.5,286.0,6.1,22.0,499.5,583.85,459.35
2016,2,14,12,30,540.0,261.0,5.9,22.0,655.0,788.43,614.13
2016,2,14,12,45,386.5,309.0,5.75,22.5,591.0,664.06,516.48
2016,2,14,13,0,233.0,357.0,5.6,23.0,527.0,548.95,425.92
2016,2,14,13,15,296.0,339.0,5.4,23.0,552.5,582.14,451.75
2016,2,14,13,30,359.0,321.0,5.2,23.0,578.0,594.7,461.54
2016,2,14,13,45,390.0,304.0,5.05,23.0,577.0,579.2,449.86
2016,2,14,14,0,421.0,287.0,4.9,23.0,576.0,560.28,435.42
2016,2,14,14,15,429.0,273.0,4.8,23.0,558.0,534.36,415.07
2016,2,14,14,30,437.0,259.0,4.7,23.0,540.0,497.69,386.37
2016,2,14,14,45,537.0,210.5,4.6,23.0,538.5,477.89,370.2
2016,2,14,15,0,637.0,162.0,4.5,23.0,537.0,450.36,346.24
2016,2,14,15,15,472.5,191.5,4.3,22.5,459.0,362.5,277.08
2016,2,14,15,30,308.0,221.0,4.1,22.0,381.0,292.38,222.85
2016,2,14,15,45,351.0,192.5,3.9,22.0,360.0,257.84,192.2
2016,2,14,16,0,394.0,164.0,3.7,22.0,339.0,219.48,157.67
2016,2,14,16,15,368.0,150.0,3.25,21.0,298.5,174.16,121.5
2016,2,14,16,30,342.0,136.0,2.8,20.0,258.0,133.13,91.67
2016,2,14,16,45,317.0,117.0,2.4,19.5,216.0,92.17,67.4
2016,2,14,17,0,292.0,98.0,2.0,19.0,174.0,72.67,58.06
2016,2,14,17,15,250.5,78.0,2.0,18.0,132.5,58.71,45.82
2016,2,14,17,30,209.0,58.0,2.0,17.0,91.0,44.35,32.91
2016,2,14,17,45,104.5,40.0,2.05,16.5,56.5,30.79,20.06
2016,2,14,18,0,0.0,22.0,2.1,16.0,22.0,17.58,0.0
2016,2,14,18,15,0.0,11.0,2.3,16.0,11.0,9.39,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,54.5,11.0,2.7,12.5,14.0,42.99,0.0
2016,2,15,7,30,109.0,22.0,3.0,13.0,28.0,128.73,24.09
2016,2,15,7,45,255.0,37.0,3.35,13.5,72.0,269.7,215.41
2016,2,15,8,0,401.0,52.0,3.7,14.0,116.0,408.88,339.14
2016,2,15,8,15,482.5,62.0,3.85,14.5,168.5,503.54,419.19
2016,2,15,8,30,564.0,72.0,4.0,15.0,221.0,602.43,498.93
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,687.11,563.19
2016,2,15,9,0,703.0,80.0,4.4,17.0,332.0,773.36,626.22
2016,2,15,9,15,738.5,85.0,4.5,17.5,383.5,830.48,666.11
2016,2,15,9,30,774.0,90.0,4.6,18.0,435.0,879.78,699.38
2016,2,15,9,45,805.5,91.5,4.75,18.5,483.5,926.11,730.27
2016,2,15,10,0,837.0,93.0,4.9,19.0,532.0,969.89,758.93
2016,2,15,10,15,854.0,96.0,4.9,19.0,573.0,998.16,776.68
2016,2,15,10,30,871.0,99.0,4.9,19.0,614.0,1022.96,792.07
2016,2,15,10,45,883.5,101.0,4.95,19.5,648.5,1038.28,799.8
2016,2,15,11,0,896.0,103.0,5.0,20.0,683.0,1049.71,805.02
2016,2,15,11,15,904.0,104.5,5.05,20.5,708.5,1039.93,795.79
2016,2,15,11,30,912.0,106.0,5.1,21.0,734.0,1038.35,792.58
2016,2,15,11,45,916.0,107.5,5.2,21.5,751.5,1028.82,784.45
2016,2,15,12,0,920.0,109.0,5.3,22.0,769.0,1015.37,773.82
2016,2,15,12,15,922.0,109.5,5.35,22.0,777.5,995.06,759.75
2016,2,15,12,30,924.0,110.0,5.4,22.0,786.0,971.02,743.22
2016,2,15,12,45,925.0,109.0,5.45,22.0,786.0,940.9,722.47
2016,2,15,13,0,926.0,108.0,5.5,22.0,786.0,907.36,699.32
2016,2,15,13,15,923.5,107.5,5.4,22.0,777.0,868.19,671.27
2016,2,15,13,30,921.0,107.0,5.3,22.0,768.0,826.11,641.14
2016,2,15,13,45,919.5,104.0,5.25,22.0,751.5,779.59,607.95
2016,2,15,14,0,918.0,101.0,5.2,22.0,735.0,730.51,570.82
2016,2,15,14,15,910.5,100.0,5.1,22.0,709.0,677.2,529.13
2016,2,15,14,30,903.0,99.0,5.0,22.0,683.0,622.28,485.27
2016,2,15,14,45,896.0,95.0,4.9,22.0,650.5,563.49,437.4
2016,2,15,15,0,889.0,91.0,4.8,22.0,618.0,503.6,387.34
2016,2,15,15,15,874.0,88.5,4.55,21.5,577.5,440.35,333.73
2016,2,15,15,30,859.0,86.0,4.3,21.0,537.0,377.19,278.79
2016,2,15,15,45,845.5,80.5,4.1,21.0,492.0,312.45,221.27
2016,2,15,16,0,832.0,75.0,3.9,21.0,447.0,248.55,164.62
2016,2,15,16,15,802.0,71.0,3.35,20.0,396.0,184.45,111.43
2016,2,15,16,30,772.0,67.0,2.8,19.0,345.0,123.77,67.7
2016,2,15,16,45,736.5,60.5,2.3,18.0,292.0,64.54,39.65
2016,2,15,17,0,701.0,54.0,1.8,17.0,239.0,46.93,35.96
2016,2,15,17,15,628.5,47.0,1.7,16.0,184.5,41.29,30.94
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,35.64,25.65
2016,2,15,17,45,430.5,29.5,1.5,14.5,83.0,24.29,14.92
2016,2,15,18,0,305.0,19.0,1.4,14.0,36.0,15.78,0.0
2016,2,15,18,15,152.5,9.5,1.4,13.5,18.0,8.11,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,126.0,10.5,2.2,9.5,17.5,86.66,0.0
2016,2,16,7,30,252.0,21.0,2.5,10.0,35.0,224.58,76.02
2016,2,16,7,45,379.5,33.0,2.85,11.0,81.5,354.86,287.18
2016,2,16,8,0,507.0,45.0,3.2,12.0,128.0,482.04,399.81
2016,2,16,8,15,581.5,52.5,3.15,13.0,181.5,571.21,473.53
2016,2,16,8,30,656.0,60.0,3.1,14.0,235.0,664.29,545.76
2016,2,16,8,45,702.5,65.5,3.05,15.0,289.0,726.97,590.9
2016,2,16,9,0,749.0,71.0,3.0,16.0,343.0,797.04,639.17
2016,2,16,9,15,780.0,75.5,3.35,17.0,394.0,851.04,676.03
2016,2,16,9,30,811.0,80.0,3.7,18.0,445.0,903.31,710.74
2016,2,16,9,45,832.5,83.0,4.05,19.0,491.5,942.29,735.26
2016,2,16,10,0,854.0,86.0,4.4,20.0,538.0,978.42,757.43
2016,2,16,10,15,870.0,88.5,4.4,20.5,578.5,1005.27,772.47
2016,2,16,10,30,886.0,91.0,4.4,21.0,619.0,1016.82,776.95
2016,2,16,10,45,895.5,93.5,4.4,21.5,652.5,1029.77,782.62
2016,2,16,11,0,905.0,96.0,4.4,22.0,686.0,1038.88,785.79
2016,2,16,11,15,912.5,97.5,4.25,22.5,711.5,1040.83,783.36
2016,2,16,11,30,920.0,99.0,4.1,23.0,737.0,1038.78,778.46
2016,2,16,11,45,915.5,104.5,3.95,23.5,752.5,1025.47,766.24
2016,2,16,12,0,911.0,110.0,3.8,24.0,768.0,1008.31,751.75
2016,2,16,12,15,913.0,110.5,3.65,24.0,776.5,988.14,736.93
2016,2,16,12,30,915.0,111.0,3.5,24.0,785.0,964.28,719.81
2016,2,16,12,45,910.5,113.0,3.4,24.5,783.5,932.64,696.56
2016,2,16,13,0,906.0,115.0,3.3,25.0,782.0,897.86,671.38
2016,2,16,13,15,903.0,114.5,3.1,25.0,772.5,858.85,644.09
2016,2,16,13,30,900.0,114.0,2.9,25.0,763.0,817.05,614.88
2016,2,16,13,45,890.5,114.5,2.75,25.0,744.5,774.77,585.34
2016,2,16,14,0,881.0,115.0,2.6,25.0,726.0,723.78,547.66
2016,2,16,14,15,872.0,113.5,2.45,25.0,699.5,669.55,507.05
2016,2,16,14,30,863.0,112.0,2.3,25.0,673.0,613.99,464.55
2016,2,16,14,45,855.5,107.5,2.15,25.0,640.5,555.34,418.75
2016,2,16,15,0,848.0,103.0,2.0,25.0,608.0,495.8,370.97
2016,2,16,15,15,816.5,99.0,1.8,24.5,559.0,426.37,315.25
2016,2,16,15,30,785.0,95.0,1.6,24.0,510.0,359.45,260.07
2016,2,16,15,45,776.0,92.5,1.45,24.0,472.5,303.0,210.98
2016,2,16,16,0,767.0,90.0,1.3,24.0,435.0,246.83,162.19
2016,2,16,16,15,734.0,85.0,1.25,23.0,384.5,181.48,109.93
2016,2,16,16,30,701.0,80.0,1.2,22.0,334.0,123.38,69.12
2016,2,16,16,45,654.5,73.0,1.2,21.5,281.0,67.49,42.8
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,51.76,39.55
2016,2,16,17,15,532.0,57.0,1.3,20.0,175.5,45.39,33.98
2016,2,16,17,30,456.0,48.0,1.4,19.0,123.0,38.95,28.08
2016,2,16,17,45,332.5,35.0,1.55,18.0,78.5,28.71,18.45
2016,2,16,18,0,209.0,22.0,1.7,17.0,34.0,18.26,1.44
2016,2,16,18,15,104.5,11.0,1.8,16.5,17.0,9.39,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,141.5,10.5,2.15,7.5,19.0,96.26,0.0
2016,2,17,7,30,283.0,21.0,2.3,8.0,38.0,247.08,110.21
2016,2,17,7,45,409.0,32.5,2.45,9.0,86.0,375.27,306.6
2016,2,17,8,0,535.0,44.0,2.6,10.0,134.0,502.14,417.81
2016,2,17,8,15,607.0,51.5,2.75,11.0,188.0,590.37,490.96
2016,2,17,8,30,679.0,59.0,2.9,12.0,242.0,675.53,557.6
2016,2,17,8,45,724.0,64.5,3.1,13.0,296.5,744.98,609.06
2016,2,17,9,0,769.0,70.0,3.3,14.0,351.0,814.35,658.22
2016,2,17,9,15,799.5,73.5,3.3,14.5,402.5,867.14,693.54
2016,2,17,9,30,830.0,77.0,3.3,15.0,454.0,918.1,726.57
2016,2,17,9,45,851.0,80.5,3.35,16.0,501.0,957.61,749.66
2016,2,17,10,0,872.0,84.0,3.4,17.0,548.0,994.2,770.32
2016,2,17,10,15,887.5,86.5,3.25,17.5,589.0,1009.2,775.71
2016,2,17,10,30,903.0,89.0,3.1,18.0,630.0,1032.02,786.56
2016,2,17,10,45,912.5,91.0,3.0,18.5,663.5,1044.45,790.69
2016,2,17,11,0,922.0,93.0,2.9,19.0,697.0,1052.98,792.37
2016,2,17,11,15,929.5,94.5,2.8,19.0,723.0,1054.87,791.32
2016,2,17,11,30,937.0,96.0,2.7,19.0,749.0,1052.7,787.8
2016,2,17,11,45,937.5,98.5,2.6,19.5,765.5,1040.68,776.51
2016,2,17,12,0,938.0,101.0,2.5,20.0,782.0,1024.7,762.94
2016,2,17,12,15,940.0,101.5,2.45,20.0,791.0,1004.06,748.51
2016,2,17,12,30,942.0,102.0,2.4,20.0,800.0,979.61,731.74
2016,2,17,12,45,940.5,103.0,2.4,20.5,799.5,948.89,710.05
2016,2,17,13,0,939.0,104.0,2.4,21.0,799.0,914.78,686.2
2016,2,17,13,15,936.5,103.5,2.4,21.0,790.0,875.07,659.87
2016,2,17,13,30,934.0,103.0,2.4,21.0,781.0,832.42,631.39
2016,2,17,13,45,927.5,102.5,2.4,21.5,762.5,784.1,597.61
2016,2,17,14,0,921.0,102.0,2.4,22.0,744.0,733.57,560.23
2016,2,17,14,15,913.0,100.5,2.35,22.0,718.0,679.17,519.61
2016,2,17,14,30,905.0,99.0,2.3,22.0,692.0,623.22,476.77
2016,2,17,14,45,892.5,97.5,2.3,22.0,657.5,563.62,430.16
2016,2,17,15,0,880.0,96.0,2.3,22.0,623.0,503.82,381.86
2016,2,17,15,15,863.5,93.5,2.2,21.5,582.5,439.99,329.4
2016,2,17,15,30,847.0,91.0,2.1,21.0,542.0,376.73,275.77
2016,2,17,15,45,824.0,87.5,2.05,21.0,495.0,311.63,219.36
2016,2,17,16,0,801.0,84.0,2.0,21.0,448.0,248.52,164.66
2016,2,17,16,15,769.0,80.0,1.8,20.0,396.5,185.88,113.51
2016,2,17,16,30,737.0,76.0,1.6,19.0,345.0,122.77,68.24
2016,2,17,16,45,690.0,70.0,1.4,18.5,291.0,65.35,41.53
2016,2,17,17,0,643.0,64.0,1.2,18.0,237.0,50.37,38.84
2016,2,17,17,15,569.0,55.5,1.3,17.0,183.5,44.31,33.5
2016,2,17,17,30,495.0,47.0,1.4,16.0,130.0,38.19,27.83
2016,2,17,17,45,369.5,34.5,1.5,15.5,83.5,28.3,18.43
2016,2,17,18,0,244.0,22.0,1.6,15.0,37.0,18.25,3.08
2016,2,17,18,15,122.0,11.0,1.75,14.5,18.5,9.39,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,81.5,13.5,3.25,12.5,19.0,61.81,0.0
2016,2,18,7,30,163.0,27.0,3.4,13.0,38.0,176.75,89.94
2016,2,18,7,45,295.0,42.5,3.6,13.5,84.5,305.52,247.6
2016,2,18,8,0,427.0,58.0,3.8,14.0,131.0,435.0,361.47
2016,2,18,8,15,505.0,68.0,4.05,14.5,184.5,528.86,440.34
2016,2,18,8,30,583.0,78.0,4.3,15.0,238.0,626.22,518.61
2016,2,18,8,45,651.0,81.0,4.55,16.0,294.0,709.65,581.95
2016,2,18,9,0,719.0,84.0,4.8,17.0,350.0,794.18,643.66
2016,2,18,9,15,385.0,136.5,4.85,17.5,281.0,558.16,458.13
2016,2,18,9,30,51.0,189.0,4.9,18.0,212.0,249.89,202.2
2016,2,18,9,45,60.5,211.5,4.95,19.0,242.0,282.66,228.01
2016,2,18,10,0,70.0,234.0,5.0,20.0,272.0,315.33,252.63
2016,2,18,10,15,155.0,256.0,5.0,20.5,347.5,444.23,354.8
2016,2,18,10,30,240.0,278.0,5.0,21.0,423.0,552.55,437.88
2016,2,18,10,45,248.5,293.5,5.05,21.5,450.5,575.09,452.75
2016,2,18,11,0,257.0,309.0,5.1,22.0,478.0,618.35,482.88
2016,2,18,11,15,294.5,314.0,5.1,22.0,515.0,654.92,509.86
2016,2,18,11,30,332.0,319.0,5.1,22.0,552.0,689.55,535.22
2016,2,18,11,45,642.5,207.5,5.15,22.5,672.0,890.77,686.2
2016,2,18,12,0,953.0,96.0,5.2,23.0,792.0,1033.93,783.0
2016,2,18,12,15,955.0,96.5,5.2,23.0,800.5,1013.0,767.27
2016,2,18,12,30,957.0,97.0,5.2,23.0,809.0,988.21,750.07
2016,2,18,12,45,957.5,96.5,5.25,23.5,809.0,957.24,727.59
2016,2,18,13,0,958.0,96.0,5.3,24.0,809.0,922.75,702.73
2016,2,18,13,15,955.5,95.5,5.3,24.0,800.0,882.41,674.86
2016,2,18,13,30,953.0,95.0,5.3,24.0,791.0,839.06,644.75
2016,2,18,13,45,949.0,93.5,5.35,24.0,773.0,790.79,611.16
2016,2,18,14,0,945.0,92.0,5.4,24.0,755.0,740.06,573.96
2016,2,18,14,15,937.0,91.0,5.35,24.0,728.5,685.05,531.45
2016,2,18,14,30,929.0,90.0,5.3,24.0,702.0,628.41,486.67
2016,2,18,14,45,908.0,92.0,5.3,24.0,665.5,566.4,436.75
2016,2,18,15,0,887.0,94.0,5.3,24.0,629.0,504.83,385.8
2016,2,18,15,15,871.0,91.5,5.2,24.0,588.0,440.75,331.41
2016,2,18,15,30,855.0,89.0,5.1,24.0,547.0,377.18,276.14
2016,2,18,15,45,829.0,87.0,5.0,24.0,499.5,312.03,219.13
2016,2,18,16,0,803.0,85.0,4.9,24.0,452.0,249.2,164.41
2016,2,18,16,15,771.0,80.5,4.65,23.0,400.5,185.95,112.78
2016,2,18,16,30,739.0,76.0,4.4,22.0,349.0,126.46,70.72
2016,2,18,16,45,688.5,70.5,4.15,21.5,294.5,64.97,41.16
2016,2,18,17,0,638.0,65.0,3.9,21.0,240.0,51.03,38.92
2016,2,18,17,15,563.5,57.0,3.9,20.0,186.0,45.42,34.02
2016,2,18,17,30,489.0,49.0,3.9,19.0,132.0,39.78,28.84
2016,2,18,17,45,359.0,36.0,3.9,18.5,85.0,29.5,19.23
2016,2,18,18,0,229.0,23.0,3.9,18.0,38.0,19.05,4.63
2016,2,18,18,15,114.5,11.5,4.05,17.5,19.0,9.82,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,95.5,13.5,4.05,15.5,20.0,70.48,0.0
2016,2,19,7,30,191.0,27.0,4.2,16.0,40.0,196.51,111.79
2016,2,19,7,45,326.5,40.5,4.35,16.5,87.0,324.86,261.98
2016,2,19,8,0,462.0,54.0,4.5,17.0,134.0,458.6,377.66
2016,2,19,8,15,537.5,62.5,4.65,17.5,188.0,549.29,453.14
2016,2,19,8,30,613.0,71.0,4.8,18.0,242.0,643.54,527.94
2016,2,19,8,45,306.5,64.0,5.0,18.5,149.5,373.76,312.21
2016,2,19,9,0,0.0,57.0,5.2,19.0,57.0,47.19,33.99
2016,2,19,9,15,0.0,65.5,5.15,19.5,65.5,54.28,39.85
2016,2,19,9,30,0.0,74.0,5.1,20.0,74.0,61.4,45.53
2016,2,19,9,45,140.5,154.5,5.1,20.5,230.5,308.9,251.7
2016,2,19,10,0,281.0,235.0,5.1,21.0,387.0,567.84,453.85
2016,2,19,10,15,193.0,258.5,5.05,21.5,367.0,484.85,384.97
2016,2,19,10,30,105.0,282.0,5.0,22.0,347.0,398.97,314.66
2016,2,19,10,45,496.0,194.0,4.95,22.5,520.5,753.96,590.78
2016,2,19,11,0,887.0,106.0,4.9,23.0,694.0,1046.4,793.47
2016,2,19,11,15,894.0,107.5,4.85,23.0,719.5,1035.35,782.21
2016,2,19,11,30,901.0,109.0,4.8,23.0,745.0,1032.71,779.05
2016,2,19,11,45,897.0,114.0,4.75,23.5,760.0,1019.17,767.08
2016,2,19,12,0,893.0,119.0,4.7,24.0,775.0,1001.85,752.85
2016,2,19,12,15,894.5,119.5,4.65,24.0,783.5,981.32,738.17
2016,2,19,12,30,896.0,120.0,4.6,24.0,792.0,957.17,721.18
2016,2,19,12,45,894.5,120.5,4.55,24.5,791.0,926.86,698.68
2016,2,19,13,0,893.0,121.0,4.5,25.0,790.0,893.33,674.15
2016,2,19,13,15,890.0,120.5,4.4,25.0,780.5,854.53,647.29
2016,2,19,13,30,887.0,120.0,4.3,25.0,771.0,820.07,623.41
2016,2,19,13,45,880.5,119.0,4.25,25.5,752.5,771.87,588.37
2016,2,19,14,0,874.0,118.0,4.2,26.0,734.0,721.61,550.11
2016,2,19,14,15,864.5,116.5,4.1,26.0,708.0,667.16,509.01
2016,2,19,14,30,855.0,115.0,4.0,26.0,682.0,611.45,466.03
2016,2,19,14,45,842.0,113.0,3.95,26.0,648.0,552.46,419.6
2016,2,19,15,0,829.0,111.0,3.9,26.0,614.0,493.15,371.59
2016,2,19,15,15,811.0,107.5,3.7,25.5,573.0,430.45,320.18
2016,2,19,15,30,793.0,104.0,3.5,25.0,532.0,368.64,268.07
2016,2,19,15,45,768.0,100.5,3.35,25.0,485.5,303.0,211.9
2016,2,19,16,0,743.0,97.0,3.2,25.0,439.0,242.16,159.78
2016,2,19,16,15,709.0,91.5,2.85,24.0,388.5,180.91,110.57
2016,2,19,16,30,675.0,86.0,2.5,23.0,338.0,123.73,70.58
2016,2,19,16,45,624.5,79.5,2.2,22.5,285.0,69.72,45.95
2016,2,19,17,0,574.0,73.0,1.9,22.0,232.0,56.78,43.73
2016,2,19,17,15,499.0,63.5,1.95,21.0,179.5,50.26,38.09
2016,2,19,17,30,424.0,54.0,2.0,20.0,127.0,43.66,32.1
2016,2,19,17,45,302.0,39.5,2.15,19.5,82.0,32.31,21.59
2016,2,19,18,0,180.0,25.0,2.3,19.0,37.0,19.46,5.88
2016,2,19,18,15,90.0,12.5,2.65,19.0,18.5,10.67,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,63.5,14.0,2.75,17.5,18.5,51.17,0.0
2016,2,20,7,30,127.0,28.0,3.0,18.0,37.0,156.82,94.93
2016,2,20,7,45,240.5,44.5,3.3,18.5,80.5,268.57,214.71
2016,2,20,8,0,354.0,61.0,3.6,19.0,124.0,383.66,313.99
2016,2,20,8,15,427.0,72.5,3.85,19.5,174.5,468.45,384.97
2016,2,20,8,30,500.0,84.0,4.1,20.0,225.0,563.86,460.59
2016,2,20,8,45,552.5,92.0,4.35,20.5,276.5,637.31,516.41
2016,2,20,9,0,605.0,100.0,4.6,21.0,328.0,711.55,571.29
2016,2,20,9,15,640.5,106.0,4.65,21.0,377.5,767.88,611.57
2016,2,20,9,30,676.0,112.0,4.7,21.0,427.0,823.08,650.25
2016,2,20,9,45,338.0,111.5,4.8,21.5,269.0,490.92,396.76
2016,2,20,10,0,0.0,111.0,4.9,22.0,111.0,94.24,71.33
2016,2,20,10,15,0.0,119.5,4.9,22.5,119.5,101.73,77.31
2016,2,20,10,30,0.0,128.0,4.9,23.0,128.0,109.22,82.97
2016,2,20,10,45,0.0,137.5,4.95,23.5,137.5,117.64,89.34
2016,2,20,11,0,0.0,147.0,5.0,24.0,147.0,126.03,95.66
2016,2,20,11,15,0.0,152.5,5.0,24.0,152.5,130.71,99.21
2016,2,20,11,30,0.0,158.0,5.0,24.0,158.0,135.39,102.77
2016,2,20,11,45,7.5,207.5,5.0,24.5,213.0,188.1,144.13
2016,2,20,12,0,15.0,257.0,5.0,25.0,268.0,241.14,185.02
2016,2,20,12,15,10.5,228.0,4.95,25.0,236.0,208.18,159.17
2016,2,20,12,30,6.0,199.0,4.9,25.0,204.0,176.5,134.36
2016,2,20,12,45,4.5,185.0,4.9,25.5,188.5,161.92,122.7
2016,2,20,13,0,3.0,171.0,4.9,26.0,173.0,147.71,111.35
2016,2,20,13,15,6.5,199.0,4.85,26.0,203.5,174.75,132.55
2016,2,20,13,30,10.0,227.0,4.8,26.0,234.0,201.36,153.27
2016,2,20,13,45,8.5,216.5,4.8,26.0,222.5,189.88,144.41
2016,2,20,14,0,7.0,206.0,4.8,26.0,211.0,178.68,135.81
2016,2,20,14,15,100.0,263.5,4.7,26.0,330.5,300.64,231.48
2016,2,20,14,30,193.0,321.0,4.6,26.0,450.0,394.94,302.96
2016,2,20,14,45,114.0,285.5,4.5,26.0,360.5,307.77,235.85
2016,2,20,15,0,35.0,250.0,4.4,26.0,271.0,226.23,173.2
2016,2,20,15,15,28.5,228.0,4.2,25.5,244.5,200.64,153.89
2016,2,20,15,30,22.0,206.0,4.0,25.0,218.0,175.61,134.79
2016,2,20,15,45,18.0,188.0,3.8,25.0,197.5,157.29,120.6
2016,2,20,16,0,14.0,170.0,3.6,25.0,177.0,139.64,106.91
2016,2,20,16,15,10.0,151.5,3.2,24.5,156.0,122.29,93.62
2016,2,20,16,30,6.0,133.0,2.8,24.0,135.0,105.63,80.79
2016,2,20,16,45,3.0,113.0,2.4,23.5,114.0,88.67,67.48
2016,2,20,17,0,0.0,93.0,2.0,23.0,93.0,73.29,57.69
2016,2,20,17,15,0.0,72.0,2.25,22.5,72.0,57.36,43.95
2016,2,20,17,30,0.0,51.0,2.5,22.0,51.0,41.23,29.77
2016,2,20,17,45,0.0,33.0,2.75,21.5,33.0,27.07,17.06
2016,2,20,18,0,0.0,15.0,3.0,21.0,15.0,12.36,2.16
2016,2,20,18,15,0.0,7.5,3.35,21.0,7.5,6.4,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.12,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,9.87,0.98
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,20.63,11.21
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,31.41,20.57
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,44.97,32.2
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,59.33,44.37
2016,2,21,8,45,0.0,73.0,3.6,19.5,73.0,61.61,46.16
2016,2,21,9,0,0.0,77.0,3.8,20.0,77.0,64.42,48.31
2016,2,21,9,15,0.0,88.5,3.75,20.0,88.5,74.7,56.68
2016,2,21,9,30,0.0,100.0,3.7,20.0,100.0,84.98,64.97
2016,2,21,9,45,41.5,172.5,3.65,20.0,195.0,213.99,171.3
2016,2,21,10,0,83.0,245.0,3.6,20.0,290.0,340.08,271.39
2016,2,21,10,15,42.5,210.0,3.5,20.0,233.0,252.84,200.47
2016,2,21,10,30,2.0,175.0,3.4,20.0,176.0,156.11,121.52
2016,2,21,10,45,3.5,186.0,3.3,20.0,188.5,167.24,130.36
2016,2,21,11,0,5.0,197.0,3.2,20.0,201.0,178.35,138.97
2016,2,21,11,15,4.5,192.5,3.05,20.0,196.0,172.56,134.08
2016,2,21,11,30,4.0,188.0,2.9,20.0,191.0,167.05,129.49
2016,2,21,11,45,3.5,183.0,2.75,20.5,186.0,161.29,124.5
2016,2,21,12,0,3.0,178.0,2.6,21.0,181.0,155.7,119.69
2016,2,21,12,15,8.5,217.0,2.4,21.0,224.0,195.99,151.45
2016,2,21,12,30,14.0,256.0,2.2,21.0,267.0,236.09,182.52
2016,2,21,12,45,12.0,243.5,2.05,21.0,253.0,221.39,170.83
2016,2,21,13,0,10.0,231.0,1.9,21.0,239.0,207.1,159.64
2016,2,21,13,15,17.5,261.0,1.65,21.0,274.5,239.02,184.44
2016,2,21,13,30,25.0,291.0,1.4,21.0,310.0,269.99,207.99
2016,2,21,13,45,24.5,283.0,1.2,21.0,301.0,260.02,200.05
2016,2,21,14,0,24.0,275.0,1.0,21.0,292.0,250.15,192.38
2016,2,21,14,15,81.0,299.5,0.9,21.0,354.0,312.31,240.36
2016,2,21,14,30,138.0,324.0,0.8,21.0,416.0,365.4,279.63
2016,2,21,14,45,117.0,304.0,0.7,21.0,379.5,319.24,244.22
2016,2,21,15,0,96.0,284.0,0.6,21.0,343.0,282.24,216.14
2016,2,21,15,15,86.5,263.0,0.55,21.0,313.5,251.85,192.98
2016,2,21,15,30,77.0,242.0,0.5,21.0,284.0,222.97,170.77
2016,2,21,15,45,38.5,191.5,0.45,21.0,212.5,165.39,126.85
2016,2,21,16,0,0.0,141.0,0.4,21.0,141.0,114.56,88.14
2016,2,21,16,15,0.0,124.0,0.4,20.5,124.0,100.38,77.3
2016,2,21,16,30,0.0,107.0,0.4,20.0,107.0,86.39,66.28
2016,2,21,16,45,0.0,89.5,0.45,20.0,89.5,72.22,54.79
2016,2,21,17,0,0.0,72.0,0.5,20.0,72.0,58.55,45.63
2016,2,21,17,15,0.0,55.0,0.55,19.5,55.0,45.18,33.97
2016,2,21,17,30,0.0,38.0,0.6,19.0,38.0,31.41,21.74
2016,2,21,17,45,0.0,23.5,0.65,19.0,23.5,19.38,10.86
2016,2,21,18,0,0.0,9.0,0.7,19.0,9.0,7.39,0.0
2016,2,21,18,15,0.0,4.5,0.7,19.0,4.5,3.84,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
