Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,11,0,283.0,386.0,6.8,24.0,613.0,704.78,541.93
2016,3,23,11,15,251.5,404.5,6.7,24.5,610.5,684.67,523.46
2016,3,23,11,30,220.0,423.0,6.6,25.0,608.0,644.14,491.28
2016,3,23,11,45,541.5,284.5,6.5,25.5,751.0,844.12,642.98
2016,3,23,12,0,863.0,146.0,6.4,26.0,894.0,993.52,747.91
2016,3,23,12,15,587.5,286.5,6.25,26.0,798.0,854.9,646.27
2016,3,23,12,30,312.0,427.0,6.1,26.0,702.0,701.5,529.18
2016,3,23,12,45,306.5,427.5,5.95,26.5,696.5,679.17,511.85
2016,3,23,13,0,301.0,428.0,5.8,27.0,691.0,655.86,493.38
2016,3,23,13,15,580.0,287.0,5.65,27.0,785.5,739.73,559.25
2016,3,23,13,30,859.0,146.0,5.5,27.0,880.0,789.48,598.46
2016,3,23,13,45,490.0,278.0,5.4,27.0,695.0,602.83,457.22
2016,3,23,14,0,121.0,410.0,5.3,27.0,510.0,431.07,325.12
2016,3,23,14,15,116.0,394.0,5.15,27.0,487.5,401.87,303.65
2016,3,23,14,30,111.0,378.0,5.0,27.0,465.0,371.09,280.5
2016,3,23,14,45,166.5,360.5,4.9,27.0,484.0,373.79,282.23
2016,3,23,15,0,222.0,343.0,4.8,27.0,503.0,367.8,276.46
2016,3,23,15,15,501.0,235.0,4.65,26.5,566.0,369.14,271.96
2016,3,23,15,30,780.0,127.0,4.5,26.0,629.0,339.34,238.48
2016,3,23,15,45,754.5,124.5,4.4,26.0,580.0,273.23,182.51
2016,3,23,16,0,729.0,122.0,4.3,26.0,531.0,213.66,133.58
2016,3,23,16,15,700.5,116.5,4.05,25.5,478.5,154.42,90.63
2016,3,23,16,30,672.0,111.0,3.8,25.0,426.0,98.75,62.09
2016,3,23,16,45,628.5,105.0,3.6,25.0,370.5,75.92,59.2
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,73.35,57.22
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,67.84,52.85
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,59.8,46.12
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,50.56,37.99
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,41.14,29.41
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,27.58,16.6
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,14.53,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,132.42,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,274.93,221.38
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,375.43,317.61
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,486.52,417.16
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,573.7,491.43
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,661.05,562.28
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,729.24,614.66
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,797.72,665.53
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,854.49,706.06
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,909.82,744.65
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,943.26,765.6
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,983.99,791.81
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,1017.44,812.3
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,1047.55,830.22
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,1068.04,841.12
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,1084.52,849.24
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,1094.06,852.53
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,1099.36,853.0
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,1095.86,848.79
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,1087.99,841.73
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,1072.81,828.47
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,1053.39,812.48
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,1028.37,794.0
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,999.36,772.83
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,963.76,746.22
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,924.59,717.14
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,880.83,685.64
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,833.97,651.8
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,782.44,613.8
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,728.44,571.57
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,670.87,525.48
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,611.48,476.8
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,548.27,423.93
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,484.37,368.98
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,418.66,311.04
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,352.93,252.03
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,285.57,191.9
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,219.15,134.86
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,153.39,85.86
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,83.41,48.8
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,58.44,45.69
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,55.54,43.32
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,51.58,40.1
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,47.58,36.69
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,41.59,31.32
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,32.65,23.08
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,22.96,13.57
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,13.16,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,146.5,31.95
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,302.93,243.69
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,401.47,332.69
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,509.87,422.35
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,590.28,483.04
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,669.18,538.51
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,736.21,587.54
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,803.3,635.0
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,856.86,672.04
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,908.65,707.0
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,951.35,731.75
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,980.23,746.72
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,1009.22,760.3
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,1034.66,771.3
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,1053.61,780.95
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,1068.64,788.2
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,1075.16,788.64
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,1077.45,786.62
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,1073.33,782.25
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,1065.02,775.46
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,1049.21,763.46
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,1029.36,749.15
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,1003.61,732.63
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,974.13,713.81
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,938.23,690.13
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,899.23,664.34
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,816.87,608.67
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,725.15,542.81
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,728.19,547.65
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,705.96,532.92
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,649.84,491.05
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,592.37,447.04
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,532.02,399.55
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,469.74,348.86
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,405.57,295.59
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,341.94,241.26
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,277.44,185.65
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,214.77,133.46
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,152.81,88.38
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,87.83,54.48
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,65.63,51.52
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,62.16,48.7
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,57.63,45.15
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,52.98,41.32
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,45.99,35.09
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,38.87,28.45
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,26.54,16.6
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,13.27,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,7.26,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,102.66,36.77
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,204.67,163.37
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,295.33,244.05
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,395.81,329.03
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,269.87,225.21
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,100.47,79.74
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,152.09,123.72
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,221.4,180.61
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,543.48,441.13
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,842.38,656.7
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,887.66,681.08
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,930.73,705.99
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,730.75,561.19
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,484.18,373.62
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,502.83,387.19
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,520.6,398.33
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,627.36,476.51
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,753.43,564.01
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,773.61,576.59
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,791.41,588.49
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,851.51,628.95
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,890.93,654.91
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,873.39,642.81
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,853.13,629.43
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,877.92,649.08
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,881.85,652.29
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,839.53,624.18
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,794.58,593.55
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,707.17,529.76
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,624.21,468.57
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,576.83,433.93
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,528.65,397.59
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,473.74,355.43
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,420.79,313.92
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,365.63,270.59
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,317.8,232.87
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,271.78,195.14
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,225.49,157.88
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,178.44,126.8
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,148.32,111.97
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,128.0,104.06
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,113.43,92.26
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,96.94,78.72
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,79.91,64.32
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,62.89,49.4
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,45.41,33.74
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,29.09,18.57
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,12.38,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,90.46,41.22
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,198.51,157.09
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,287.56,235.77
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,386.1,319.39
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,463.32,382.98
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,544.75,447.53
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,613.95,499.99
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,692.62,557.36
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,557.41,449.14
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,414.57,331.97
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,276.9,221.59
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,147.33,114.58
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,289.84,229.74
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,423.02,333.83
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,745.72,586.04
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,1009.13,776.48
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,1022.37,782.0
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,1031.7,786.45
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,1030.5,784.27
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,1025.3,779.55
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,1020.47,775.65
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,998.03,759.69
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,974.9,742.79
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,948.16,723.48
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,916.93,700.06
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,882.18,674.29
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,840.34,644.59
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,795.78,612.77
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,748.24,577.19
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,698.09,538.88
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,643.14,495.76
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,586.68,450.37
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,527.07,401.32
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,466.38,349.97
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,400.52,293.4
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,336.82,237.47
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,272.4,181.11
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,209.09,127.98
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,146.49,82.83
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,86.9,54.94
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,67.65,53.15
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,58.71,45.69
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,54.39,42.22
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,49.96,38.49
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,43.24,32.53
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,36.37,26.19
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,27.76,17.72
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,20.9,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,147.66,85.06
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,293.91,241.48
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,388.5,326.8
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,492.01,414.91
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,571.08,478.38
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,653.36,540.59
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,719.72,588.77
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,781.87,632.22
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,835.59,667.01
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,887.65,699.69
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,930.67,725.28
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,971.03,748.45
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,1001.01,764.44
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,1015.35,769.74
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,1034.13,778.19
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,1049.1,784.06
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,1055.61,784.92
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,1058.01,783.32
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,1053.68,778.51
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,1045.26,771.26
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,1029.86,758.73
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,1010.53,743.89
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,985.47,726.9
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,956.76,707.64
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,921.18,682.56
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,882.57,655.56
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,839.69,626.5
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,794.16,595.47
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,743.77,558.07
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,691.66,518.81
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,636.45,477.51
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,579.91,434.04
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,520.17,387.08
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,459.18,337.66
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,396.37,285.42
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,334.21,232.55
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,271.24,179.23
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,210.27,129.57
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,143.85,82.23
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,86.08,55.57
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,69.59,54.57
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,66.72,52.41
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,62.08,48.72
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,57.31,44.76
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,49.75,38.11
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,42.0,31.0
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,27.47,17.49
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,14.8,0.0
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,8.11,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,119.66,73.32
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,232.99,186.82
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,320.49,263.63
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,417.13,344.83
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,501.55,412.27
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,586.55,477.17
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,368.06,301.99
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,80.28,61.13
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,80.15,60.94
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,80.27,60.69
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,74.86,55.94
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,69.87,51.6
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,86.63,64.87
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,103.84,78.33
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,135.79,103.63
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,167.98,128.83
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,146.58,111.45
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,125.72,94.66
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,117.68,88.22
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,109.74,81.87
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,120.17,89.88
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,130.51,97.75
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,133.78,100.26
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,136.96,102.73
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,136.2,101.94
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,135.41,101.14
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,135.03,100.88
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,134.62,100.62
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,128.48,95.7
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,122.48,90.93
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,110.71,81.87
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,99.1,72.92
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,87.88,64.24
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,76.7,55.55
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,63.26,45.02
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,49.85,34.44
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,105.14,78.47
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,154.57,117.5
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,130.24,99.04
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,106.96,81.19
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,93.79,74.38
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,80.67,63.64
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,67.43,52.59
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,54.06,41.2
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,40.93,29.79
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,27.26,17.73
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,16.9,8.36
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,6.57,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.41,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,2.05,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,4.1,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,7.39,0.51
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,10.69,3.34
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,13.99,6.13
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,17.31,8.88
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,37.62,25.8
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,58.05,42.61
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,62.67,46.23
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,67.29,49.84
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,80.09,60.1
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,93.35,70.66
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,82.67,61.68
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,72.48,53.2
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,87.1,64.82
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,101.97,76.58
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,139.45,106.21
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,177.19,135.64
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,178.58,136.55
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,179.93,137.48
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,174.08,132.52
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,168.29,127.64
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,183.97,139.82
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,199.39,151.74
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,247.46,188.53
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,294.6,224.08
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,354.18,269.44
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,400.8,304.49
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,407.02,309.29
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,410.9,312.31
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,359.6,273.54
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,311.92,237.49
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,337.71,256.52
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,353.41,266.62
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,337.43,252.29
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,312.84,229.75
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,252.9,185.82
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,209.43,156.68
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,177.45,132.33
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,148.36,113.1
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,130.31,105.21
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,114.89,92.58
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,82.22,65.2
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,54.15,41.27
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,46.9,34.95
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,39.44,28.18
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,28.49,18.03
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,16.38,0.67
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,8.96,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,14.96,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,132.63,90.25
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,228.34,182.13
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,315.49,257.4
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,411.47,337.02
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,504.66,411.52
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,600.64,484.81
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,668.95,533.72
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,738.06,581.87
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,802.67,624.54
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,861.81,662.29
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,907.01,690.07
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,949.77,715.88
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,988.8,738.88
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,1012.98,751.81
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,1033.08,761.82
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,1049.37,769.41
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,1060.84,773.98
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,1068.27,776.1
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,1064.69,772.83
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,1056.89,767.09
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,1042.86,756.0
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,1024.69,742.45
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,999.7,726.09
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,970.86,707.31
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,936.9,685.17
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,899.4,660.63
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,855.83,631.91
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,809.33,601.0
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,758.78,565.35
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,705.73,526.45
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,648.75,483.48
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,590.06,437.98
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,528.11,388.8
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,465.56,337.57
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,401.31,284.08
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,337.1,229.44
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,271.29,173.36
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,206.52,120.87
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,135.61,71.67
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,73.55,46.49
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,61.22,46.57
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,58.89,44.86
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,54.73,41.69
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,50.48,38.3
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,41.71,30.7
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,37.14,26.48
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,27.29,17.27
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,17.29,2.22
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.97,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,46.05,29.5
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,97.36,76.71
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,145.28,119.23
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,194.3,162.03
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,238.06,199.03
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,283.21,236.13
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,312.05,258.99
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,339.53,280.3
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,582.85,480.03
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,814.82,659.95
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,743.21,599.99
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,649.55,522.81
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,677.5,541.14
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,703.14,557.1
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,435.36,348.26
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,129.46,99.85
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,74.83,55.63
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,22.49,12.81
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,40.47,27.51
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,58.5,42.17
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,59.37,42.84
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,60.23,43.51
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,188.81,147.27
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,318.97,249.69
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,434.87,340.17
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,541.11,420.95
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,426.19,332.3
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,327.95,255.56
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,283.08,220.39
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,246.14,191.23
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,191.19,148.38
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,137.6,106.05
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,165.49,128.6
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,191.87,149.82
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,261.78,202.87
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,307.95,233.88
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,257.42,194.73
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,213.79,162.9
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,177.03,136.16
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,151.21,119.64
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,134.64,112.29
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,119.26,99.5
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,102.11,84.89
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,84.57,69.62
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,65.68,52.8
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,49.04,37.66
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,33.6,23.22
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,18.15,3.84
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,9.82,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,71.39,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,218.2,166.63
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,343.52,287.17
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,434.6,368.15
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,533.27,451.11
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,609.98,511.08
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,685.22,566.56
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,750.2,611.78
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,814.98,655.13
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,867.89,688.69
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,918.98,720.16
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,949.75,736.69
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,987.66,757.98
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,1016.85,771.8
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,1042.53,783.07
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,1060.43,793.06
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,1074.32,800.59
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,1080.98,802.03
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,1083.41,800.92
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,1078.51,797.28
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1069.33,791.06
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,1052.96,778.8
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,1032.48,764.02
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,1006.14,746.54
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,975.98,726.59
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,940.41,702.01
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,901.42,675.1
