Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,857.59,645.75
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,810.83,614.16
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,759.19,576.82
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,705.27,536.56
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,648.13,492.8
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,589.38,446.47
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,526.89,395.87
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,464.22,343.57
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,399.69,288.33
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,335.41,232.33
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,265.2,172.17
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,200.86,119.47
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,136.82,75.47
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,75.64,59.57
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,66.51,52.11
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,64.03,50.27
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,54.75,42.51
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,50.69,39.16
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,44.75,33.95
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,38.73,28.41
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,28.51,18.79
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,18.1,4.62
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,9.39,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,73.68,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,216.85,165.7
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,337.89,276.87
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,427.74,354.41
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,524.94,433.71
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,601.92,491.57
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,681.67,547.9
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,741.76,588.97
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,806.36,632.11
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,859.77,664.91
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,911.43,695.71
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,952.66,719.13
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,979.99,732.97
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,1009.86,748.46
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,1036.25,761.5
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,1054.9,770.36
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,1069.57,776.74
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,1075.51,776.9
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,1077.26,774.66
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,1072.74,770.21
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1063.97,763.33
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,1048.08,751.47
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,1028.11,737.28
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,1001.81,720.67
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,971.74,701.75
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,936.78,678.94
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,898.45,653.89
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,854.88,625.98
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,808.42,595.94
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,757.13,560.4
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,703.6,522.24
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,646.76,480.2
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,588.3,435.6
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,526.73,387.38
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,464.29,336.72
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,399.67,283.32
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,335.23,228.77
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,264.52,169.25
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,199.82,117.17
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,135.95,74.2
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,74.86,58.38
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,66.93,51.92
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,64.08,49.67
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,54.8,42.11
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,50.73,38.87
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,44.79,33.71
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,38.76,28.21
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,28.96,19.08
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.99,5.84
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,6.4,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,87.01,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,206.88,160.62
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,323.62,267.41
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,413.06,345.2
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,509.7,425.03
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,587.25,485.53
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,667.72,544.47
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,732.64,589.68
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,792.82,629.98
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,846.29,664.33
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,898.09,696.74
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,939.71,721.64
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,978.55,744.29
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,1008.62,760.7
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,1023.12,766.6
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,1041.36,774.82
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,1055.69,780.44
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,1062.41,780.04
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,1065.01,777.17
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,1059.93,772.15
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,1050.69,764.68
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,1035.39,751.99
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,1016.07,736.94
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,990.04,719.18
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,960.33,699.16
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,925.75,674.69
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,887.84,648.15
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,844.82,619.5
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,798.97,588.59
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,748.63,552.47
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,696.01,513.97
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,639.59,471.54
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,581.63,426.88
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,520.44,378.82
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,458.53,328.73
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,394.94,276.07
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,331.57,222.67
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,261.87,164.97
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,198.01,114.55
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,134.77,73.08
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,74.4,57.2
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,67.81,52.09
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,64.64,49.71
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,55.71,42.43
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,52.1,39.54
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,45.85,34.19
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,39.48,28.47
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,29.3,19.14
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,18.92,6.31
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,9.82,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,40.42,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,113.7,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,229.42,178.78
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,346.78,284.57
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,435.31,360.64
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,530.79,438.37
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,606.0,495.62
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,683.64,551.38
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,742.16,590.67
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,805.22,631.93
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,856.99,664.17
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,906.92,694.41
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,947.9,718.63
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,986.02,740.64
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,1003.35,748.92
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,1028.37,762.56
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,1045.62,772.16
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,1058.95,779.35
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,1064.67,780.63
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,1066.23,779.42
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,1061.09,774.06
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1051.77,766.21
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,1035.88,754.63
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,1015.95,740.56
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,989.79,723.62
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,959.91,704.27
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,924.33,681.08
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,885.49,655.6
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,841.96,626.53
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,795.65,595.1
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,745.13,557.6
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,692.49,517.74
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,636.15,475.91
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,578.29,431.5
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,517.3,382.44
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,455.74,331.47
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,371.88,266.54
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,313.33,223.34
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,264.69,176.45
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,196.41,114.56
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,133.83,73.37
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,74.14,57.08
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,69.87,53.86
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,61.86,47.36
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,58.09,44.56
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,54.23,41.55
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,48.06,36.25
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,41.81,30.6
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,31.33,20.92
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,20.62,7.97
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,19.37,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,56.16,0.35
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,138.75,106.67
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,217.06,176.61
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,295.16,244.24
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,394.68,326.7
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,250.45,207.06
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,73.89,56.26
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,62.22,46.41
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,52.22,37.86
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,110.72,85.73
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,173.46,135.82
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,368.88,291.81
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,536.1,418.79
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,773.89,597.41
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,980.21,739.91
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,926.02,698.96
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,849.59,640.4
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,959.42,719.2
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,1035.09,768.22
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,970.32,724.03
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,873.69,652.58
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,833.63,623.13
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,792.2,592.25
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,892.46,669.12
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,955.55,713.69
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,926.26,693.62
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,892.95,671.24
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,850.79,642.09
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,805.59,610.48
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,757.43,573.37
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,706.11,533.26
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,648.07,489.14
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,588.37,442.37
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,525.4,390.87
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,463.15,338.7
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,398.54,283.41
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,329.85,224.42
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,255.93,167.71
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,204.42,132.83
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,143.12,85.57
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,71.57,55.14
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,66.93,51.59
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,62.59,48.18
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,58.59,45.18
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,50.02,38.07
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,44.06,32.94
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,37.98,27.46
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,28.96,19.11
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,19.82,8.05
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,9.82,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,22.86,1.12
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,128.91,99.89
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,236.17,193.16
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,298.36,247.12
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,363.96,301.86
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,421.24,347.31
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,480.41,392.42
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,651.83,522.83
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,823.81,642.67
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,750.79,584.88
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,647.96,503.5
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,829.2,635.2
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,990.32,741.16
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,1019.48,755.86
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,1045.23,769.44
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,1062.05,777.09
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,1074.83,782.29
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,1080.41,783.44
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1081.75,782.09
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1075.32,777.1
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1064.65,769.61
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,1037.49,750.57
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,1006.31,729.12
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,980.42,711.95
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,951.01,692.48
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,895.07,653.86
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,821.04,599.87
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,767.66,562.13
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,714.87,524.31
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,678.59,498.85
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,638.84,470.2
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,615.5,452.95
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,576.87,422.82
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,484.08,352.93
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,410.0,297.62
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,369.11,262.73
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,314.95,215.27
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,258.5,166.22
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,201.41,118.92
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,129.22,71.76
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,69.44,52.84
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,75.35,58.19
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,82.31,64.37
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,72.29,56.32
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,61.58,47.48
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,54.59,41.56
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,47.44,35.21
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,33.17,22.42
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,20.98,9.13
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,11.52,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,28.05,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,87.16,31.92
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,180.38,141.92
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,273.27,224.26
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,353.94,293.97
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,441.53,366.79
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,515.71,425.45
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,600.17,489.48
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,664.45,537.24
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,729.03,584.04
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,669.92,535.04
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,587.73,467.49
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,649.43,512.81
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,731.67,571.21
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,701.8,545.06
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,687.62,530.61
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,722.9,554.3
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,756.58,576.31
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,826.18,624.52
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,876.73,658.66
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,787.28,591.57
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,714.96,536.29
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,752.24,563.3
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,797.62,594.67
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,804.66,598.73
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,807.8,600.19
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,765.65,568.57
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,723.05,537.04
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,751.07,559.95
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,759.88,568.08
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,640.05,478.0
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,532.5,396.84
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,478.97,358.24
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,429.88,322.25
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,362.07,271.87
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,304.81,229.46
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,324.92,238.6
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,313.66,218.79
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,259.0,171.8
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,200.74,124.41
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,144.3,88.02
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,93.6,73.62
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,89.82,70.91
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,85.8,67.91
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,77.32,61.12
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,70.35,55.45
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,60.84,47.33
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,51.07,38.65
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,36.51,25.5
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,21.99,10.36
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,11.95,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.28,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.46,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,7.39,0.41
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,12.33,4.75
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,18.11,9.77
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,23.91,14.74
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,171.9,141.5
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,325.4,267.18
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,491.16,399.64
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,673.53,538.19
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,680.07,538.95
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,681.48,536.94
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,467.91,370.74
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,209.82,163.17
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,334.61,261.51
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,444.72,344.81
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,440.18,339.72
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,435.14,334.75
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,447.75,343.04
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,459.82,350.86
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,279.59,214.11
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,104.56,77.25
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,127.56,95.29
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,150.4,112.85
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,227.93,172.63
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,304.9,230.83
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,424.36,320.47
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,534.38,400.3
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,515.15,385.94
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,495.6,371.78
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,595.52,449.48
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,656.66,495.39
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,533.3,401.55
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,433.52,325.96
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,424.55,318.35
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,403.16,299.31
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,368.91,268.03
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,316.67,219.91
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,257.75,170.41
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,200.47,125.23
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,144.47,89.18
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,95.5,75.58
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,90.43,71.61
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,84.99,67.25
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,77.34,61.05
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,71.05,55.85
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,60.93,47.12
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.47,37.83
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,36.93,25.59
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,23.46,11.58
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,12.8,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,24.44,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,73.64,38.34
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,160.6,126.21
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,263.22,214.89
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,172.5,141.39
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,55.61,41.36
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,50.94,37.3
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,47.19,33.91
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,63.9,47.56
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,81.48,61.72
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,88.38,66.84
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,95.31,71.93
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,182.14,141.43
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,291.83,226.71
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,340.98,263.68
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,389.94,300.02
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,286.9,219.92
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,177.26,134.02
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,156.99,117.9
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,137.15,102.09
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,114.25,84.15
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,91.69,66.47
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,92.55,67.1
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,93.39,67.72
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,398.52,304.42
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,688.67,514.75
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,725.27,541.24
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,761.1,567.44
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,570.58,428.5
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,394.19,296.31
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,278.08,209.96
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,165.63,124.18
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,158.84,119.22
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,152.19,114.24
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,128.08,95.67
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,104.44,77.35
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,90.53,66.57
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,76.64,55.72
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,104.0,77.66
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,129.51,98.16
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,121.92,92.63
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,114.29,91.08
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,100.65,80.11
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,86.87,68.86
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,81.16,64.32
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,83.78,66.78
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,73.0,57.4
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,60.09,45.88
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,41.62,29.45
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,23.06,11.54
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,12.38,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,7.68,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,14.85,3.84
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,56.51,40.27
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,96.17,74.24
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,155.09,124.08
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,206.96,167.47
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,226.46,182.52
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,228.95,183.45
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,179.67,142.01
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,120.24,92.18
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,129.55,99.14
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,138.93,106.04
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,128.25,97.03
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,118.22,88.65
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,109.94,81.73
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,101.93,75.09
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,192.09,145.06
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,284.72,214.85
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,514.56,387.02
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,722.54,533.7
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,855.5,628.67
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,970.95,707.51
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,871.86,634.63
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,765.04,556.17
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,841.01,612.04
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,887.2,645.23
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,857.12,622.91
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,823.86,598.56
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,783.7,570.24
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,741.32,540.05
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,695.49,507.12
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,647.5,472.01
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,595.23,433.22
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,542.04,392.76
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,486.2,349.28
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,428.88,303.37
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,366.08,252.49
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,307.44,204.09
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,247.17,155.19
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,188.17,110.36
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,131.11,75.52
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,83.33,63.52
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,78.54,59.88
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,73.4,55.84
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,68.79,52.4
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,64.01,48.69
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,56.07,42.02
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,45.71,33.05
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,34.16,22.87
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,22.43,11.18
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,7.26,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,14.02,4.08
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,32.39,21.25
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,51.39,37.86
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,76.79,59.8
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,102.24,81.44
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,128.44,103.07
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,154.86,124.34
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,87.68,68.04
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,30.61,19.95
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,70.22,52.58
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,112.58,86.78
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,123.11,94.77
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,133.64,102.71
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,142.43,109.28
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,151.25,115.84
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,145.56,111.08
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,140.03,106.51
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,144.84,109.96
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,149.62,113.35
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,153.4,116.18
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,157.12,118.97
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,292.82,223.16
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,419.44,316.39
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,233.96,177.33
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,56.13,38.98
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,81.81,59.25
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,107.42,79.17
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,199.69,150.82
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,289.85,219.29
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,220.79,166.84
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,153.4,115.18
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,130.48,97.53
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,108.07,80.12
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,113.97,84.93
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,119.74,89.63
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,128.4,96.82
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,136.55,103.65
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,139.87,106.5
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,142.5,108.87
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,130.66,100.11
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,119.25,95.82
