Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,105.31,84.43
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,91.23,72.78
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,77.0,60.97
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,62.63,48.8
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,48.85,36.89
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,34.74,24.48
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,22.28,13.36
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,9.87,1.98
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.12,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,17.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.5,3.05,15.0,6.5,5.55,0.0
2016,4,13,6,30,0.0,13.0,3.1,15.0,13.0,10.7,2.06
2016,4,13,6,45,0.0,28.5,3.15,15.5,28.5,23.53,13.89
2016,4,13,7,0,0.0,44.0,3.2,16.0,44.0,36.57,25.28
2016,4,13,7,15,0.0,63.0,3.15,16.0,63.0,54.1,40.41
2016,4,13,7,30,0.0,82.0,3.1,16.0,82.0,71.43,55.17
2016,4,13,7,45,0.0,101.5,3.1,16.5,101.5,89.12,69.85
2016,4,13,8,0,0.0,121.0,3.1,17.0,121.0,106.72,84.15
2016,4,13,8,15,8.5,151.0,2.95,17.5,155.5,141.91,112.98
2016,4,13,8,30,17.0,181.0,2.8,18.0,190.0,177.6,141.59
2016,4,13,8,45,8.5,124.5,2.7,18.5,129.0,113.68,88.64
2016,4,13,9,0,0.0,68.0,2.6,19.0,68.0,56.47,41.11
2016,4,13,9,15,0.0,95.0,2.55,19.0,95.0,79.15,59.57
2016,4,13,9,30,0.0,122.0,2.5,19.0,122.0,102.91,78.65
2016,4,13,9,45,0.0,124.0,2.5,19.5,124.0,104.59,79.61
2016,4,13,10,0,0.0,126.0,2.5,20.0,126.0,106.3,80.63
2016,4,13,10,15,42.0,258.0,2.55,20.0,292.5,283.65,221.37
2016,4,13,10,30,84.0,390.0,2.6,20.0,459.0,459.04,353.44
2016,4,13,10,45,45.5,288.0,2.65,20.5,325.5,313.38,241.78
2016,4,13,11,0,7.0,186.0,2.7,21.0,192.0,165.67,126.48
2016,4,13,11,15,7.5,189.0,2.7,21.0,195.5,168.49,128.85
2016,4,13,11,30,8.0,192.0,2.7,21.0,199.0,171.24,130.89
2016,4,13,11,45,8.5,199.5,2.7,21.5,207.5,177.83,135.66
2016,4,13,12,0,9.0,207.0,2.7,22.0,216.0,184.28,140.32
2016,4,13,12,15,11.5,242.5,2.7,22.0,254.0,216.63,165.24
2016,4,13,12,30,14.0,278.0,2.7,22.0,292.0,248.49,189.53
2016,4,13,12,45,32.0,350.0,2.7,22.5,380.0,333.44,253.51
2016,4,13,13,0,50.0,422.0,2.7,23.0,468.0,406.32,306.82
2016,4,13,13,15,38.5,390.0,2.65,23.0,426.0,363.46,274.71
2016,4,13,13,30,27.0,358.0,2.6,23.0,384.0,322.52,244.26
2016,4,13,13,45,149.5,393.0,2.6,23.5,525.0,431.02,326.19
2016,4,13,14,0,272.0,428.0,2.6,24.0,666.0,520.87,390.71
2016,4,13,14,15,244.5,417.5,2.45,24.0,626.0,474.74,355.71
2016,4,13,14,30,217.0,407.0,2.3,24.0,586.0,432.34,323.94
2016,4,13,14,45,109.5,284.5,2.2,24.0,374.5,275.82,208.1
2016,4,13,15,0,2.0,162.0,2.1,24.0,163.0,134.09,100.76
2016,4,13,15,15,23.0,225.5,2.0,23.5,241.5,185.78,141.23
2016,4,13,15,30,44.0,289.0,1.9,23.0,320.0,230.91,175.63
2016,4,13,15,45,157.5,277.0,1.85,23.0,375.0,232.3,172.1
2016,4,13,16,0,271.0,265.0,1.8,23.0,430.0,217.09,155.77
2016,4,13,16,15,230.0,244.5,1.8,22.5,375.5,183.79,135.0
2016,4,13,16,30,189.0,224.0,1.8,22.0,321.0,152.9,123.98
2016,4,13,16,45,424.5,157.5,1.8,22.0,342.5,105.85,85.02
2016,4,13,17,0,660.0,91.0,1.8,22.0,364.0,66.43,51.79
2016,4,13,17,15,613.5,84.0,1.7,21.5,307.5,62.63,48.83
2016,4,13,17,30,567.0,77.0,1.6,21.0,251.0,58.71,45.62
2016,4,13,17,45,495.0,67.5,1.5,20.5,196.5,52.48,40.23
2016,4,13,18,0,423.0,58.0,1.4,20.0,142.0,46.1,34.48
2016,4,13,18,15,316.0,44.0,1.4,19.5,95.0,33.9,23.42
2016,4,13,18,30,209.0,30.0,1.4,19.0,48.0,23.26,12.65
2016,4,13,18,45,104.5,15.0,1.4,18.5,24.0,12.8,0.0
2016,4,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,14,6,15,97.5,14.5,2.8,13.5,22.5,53.61,0.0
2016,4,14,6,30,195.0,29.0,3.0,14.0,45.0,155.48,109.83
2016,4,14,6,45,307.5,44.0,3.25,14.5,92.5,242.13,195.5
2016,4,14,7,0,420.0,59.0,3.5,15.0,140.0,345.21,285.27
2016,4,14,7,15,492.5,69.5,3.55,15.5,195.0,426.3,354.35
2016,4,14,7,30,565.0,80.0,3.6,16.0,250.0,512.87,424.97
2016,4,14,7,45,366.5,124.5,3.7,16.5,243.5,437.84,361.8
2016,4,14,8,0,168.0,169.0,3.8,17.0,237.0,318.07,261.18
2016,4,14,8,15,267.5,181.0,3.75,17.5,308.5,432.23,353.21
2016,4,14,8,30,367.0,193.0,3.7,18.0,380.0,537.28,434.44
2016,4,14,8,45,298.0,231.0,3.7,19.0,393.5,529.11,422.59
2016,4,14,9,0,229.0,269.0,3.7,20.0,407.0,495.69,392.48
2016,4,14,9,15,285.5,282.0,3.65,20.5,468.5,584.22,457.92
2016,4,14,9,30,342.0,295.0,3.6,21.0,530.0,654.82,508.16
2016,4,14,9,45,602.0,209.0,3.6,21.5,654.0,844.79,647.52
2016,4,14,10,0,862.0,123.0,3.6,22.0,778.0,1005.12,753.7
2016,4,14,10,15,872.5,125.5,3.55,22.0,815.5,1009.63,753.53
2016,4,14,10,30,883.0,128.0,3.5,22.0,853.0,1022.75,760.59
2016,4,14,10,45,891.0,129.0,3.5,22.5,883.5,1027.96,761.33
2016,4,14,11,0,899.0,130.0,3.5,23.0,914.0,1029.19,759.67
2016,4,14,11,15,904.0,131.5,3.45,23.0,936.0,1023.93,755.03
2016,4,14,11,30,909.0,133.0,3.4,23.0,958.0,1014.65,747.94
2016,4,14,11,45,909.0,135.5,3.4,23.5,970.5,997.56,734.83
2016,4,14,12,0,909.0,138.0,3.4,24.0,983.0,976.7,719.42
2016,4,14,12,15,909.5,138.5,3.35,24.0,987.5,950.87,701.91
2016,4,14,12,30,910.0,139.0,3.3,24.0,992.0,921.59,682.17
2016,4,14,12,45,907.0,140.0,3.3,24.5,987.0,886.52,657.59
2016,4,14,13,0,904.0,141.0,3.3,25.0,982.0,848.53,631.07
2016,4,14,13,15,901.0,140.0,3.25,25.0,969.0,806.16,602.44
2016,4,14,13,30,898.0,139.0,3.2,25.0,956.0,761.26,570.13
2016,4,14,13,45,891.0,138.5,3.2,25.5,934.0,711.73,532.93
2016,4,14,14,0,884.0,138.0,3.2,26.0,912.0,660.39,493.68
2016,4,14,14,15,876.5,136.5,3.15,25.5,882.5,606.4,453.24
2016,4,14,14,30,869.0,135.0,3.1,25.0,853.0,551.1,410.47
2016,4,14,14,45,857.5,133.0,3.1,25.0,815.5,491.5,362.49
2016,4,14,15,0,846.0,131.0,3.1,25.0,778.0,431.47,312.77
2016,4,14,15,15,832.5,128.0,3.05,25.0,734.5,370.02,260.75
2016,4,14,15,30,819.0,125.0,3.0,25.0,691.0,309.11,208.61
2016,4,14,15,45,799.5,121.5,3.0,25.0,641.5,247.45,157.09
2016,4,14,16,0,780.0,118.0,3.0,25.0,592.0,187.64,110.89
2016,4,14,16,15,755.5,113.5,2.95,24.5,538.5,122.07,69.77
2016,4,14,16,30,731.0,109.0,2.9,24.0,485.0,75.84,58.91
2016,4,14,16,45,696.5,103.5,2.85,23.5,428.5,73.69,57.48
2016,4,14,17,0,662.0,98.0,2.8,23.0,372.0,71.44,55.9
2016,4,14,17,15,614.5,90.0,2.5,22.0,315.0,67.08,52.56
2016,4,14,17,30,567.0,82.0,2.2,21.0,258.0,62.56,48.95
2016,4,14,17,45,496.5,72.0,1.95,20.5,202.5,56.09,43.37
2016,4,14,18,0,426.0,62.0,1.7,20.0,147.0,49.46,37.39
2016,4,14,18,15,319.0,47.0,1.65,19.0,99.0,36.12,25.4
2016,4,14,18,30,212.0,32.0,1.6,18.0,51.0,24.78,14.11
2016,4,14,18,45,106.0,16.0,1.55,17.5,25.5,13.66,0.0
2016,4,14,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,91.0,15.5,1.2,13.0,23.5,51.69,0.0
2016,4,15,6,30,182.0,31.0,1.4,14.0,47.0,151.42,109.24
2016,4,15,6,45,284.5,47.5,1.6,15.0,93.5,234.02,187.97
2016,4,15,7,0,387.0,64.0,1.8,16.0,140.0,327.95,268.44
2016,4,15,7,15,193.5,81.5,1.7,16.5,119.5,228.64,188.19
2016,4,15,7,30,0.0,99.0,1.6,17.0,99.0,89.07,69.47
2016,4,15,7,45,22.5,130.0,1.5,17.5,139.5,135.49,108.61
2016,4,15,8,0,45.0,161.0,1.4,18.0,180.0,197.05,158.74
2016,4,15,8,15,96.0,192.5,1.3,18.5,239.5,272.57,219.24
2016,4,15,8,30,147.0,224.0,1.2,19.0,299.0,368.18,292.76
2016,4,15,8,45,120.5,247.5,1.2,20.0,313.5,372.37,292.29
2016,4,15,9,0,94.0,271.0,1.2,21.0,328.0,355.67,276.81
2016,4,15,9,15,127.0,298.5,1.2,21.5,382.5,434.27,334.63
2016,4,15,9,30,160.0,326.0,1.2,22.0,437.0,494.73,377.15
2016,4,15,9,45,185.5,347.0,1.25,22.5,483.5,540.77,408.66
2016,4,15,10,0,211.0,368.0,1.3,23.0,530.0,586.38,439.42
2016,4,15,10,15,536.5,251.5,1.4,23.0,688.0,822.27,608.69
2016,4,15,10,30,862.0,135.0,1.5,23.0,846.0,1007.38,728.52
2016,4,15,10,45,873.0,135.0,1.65,23.5,876.5,1014.4,730.39
2016,4,15,11,0,884.0,135.0,1.8,24.0,907.0,1017.52,732.06
2016,4,15,11,15,889.0,136.0,1.9,24.5,929.0,1011.76,727.53
2016,4,15,11,30,894.0,137.0,2.0,25.0,951.0,1002.06,720.68
2016,4,15,11,45,890.0,142.0,2.1,25.5,962.0,983.63,708.36
2016,4,15,12,0,886.0,147.0,2.2,26.0,973.0,961.53,693.79
2016,4,15,12,15,887.0,147.5,2.25,26.0,977.5,936.54,678.22
2016,4,15,12,30,888.0,148.0,2.3,26.0,982.0,908.18,660.43
2016,4,15,12,45,887.5,147.0,2.35,26.5,978.0,874.09,637.55
2016,4,15,13,0,887.0,146.0,2.4,27.0,974.0,837.06,612.69
2016,4,15,13,15,883.5,145.0,2.4,27.0,960.5,794.95,584.98
2016,4,15,13,30,880.0,144.0,2.4,27.0,947.0,750.43,553.75
2016,4,15,13,45,536.5,293.5,2.45,27.0,780.0,609.74,450.93
2016,4,15,14,0,193.0,443.0,2.5,27.0,613.0,480.95,355.58
2016,4,15,14,15,214.5,424.5,2.55,27.0,607.5,461.26,341.98
2016,4,15,14,30,236.0,406.0,2.6,27.0,602.0,439.25,325.64
2016,4,15,14,45,535.5,269.0,2.65,27.0,686.5,448.17,329.6
2016,4,15,15,0,835.0,132.0,2.7,27.0,771.0,426.18,305.91
2016,4,15,15,15,821.0,129.0,2.7,27.0,728.0,365.3,254.85
2016,4,15,15,30,807.0,126.0,2.7,27.0,685.0,305.05,203.87
2016,4,15,15,45,787.0,122.5,2.75,27.0,635.5,244.14,153.57
2016,4,15,16,0,767.0,119.0,2.8,27.0,586.0,185.17,108.63
2016,4,15,16,15,742.0,114.0,2.75,26.5,533.0,120.09,68.41
2016,4,15,16,30,717.0,109.0,2.7,26.0,480.0,75.55,58.16
2016,4,15,16,45,682.5,103.5,2.65,25.5,424.0,73.42,56.76
2016,4,15,17,0,648.0,98.0,2.6,25.0,368.0,71.19,55.21
2016,4,15,17,15,601.0,90.0,2.35,24.0,311.5,66.86,51.92
2016,4,15,17,30,554.0,82.0,2.1,23.0,255.0,62.37,48.37
2016,4,15,17,45,483.5,72.0,1.85,22.5,200.0,55.91,42.85
2016,4,15,18,0,413.0,62.0,1.6,22.0,145.0,49.29,36.94
2016,4,15,18,15,310.0,47.0,1.65,21.5,98.0,36.07,25.1
2016,4,15,18,30,207.0,32.0,1.7,21.0,51.0,24.75,14.03
2016,4,15,18,45,103.5,16.0,1.8,20.5,25.5,13.66,0.0
2016,4,15,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,16,6,15,30.0,15.5,2.6,17.0,18.5,25.9,0.0
2016,4,16,6,30,60.0,31.0,2.7,17.0,37.0,70.43,48.63
2016,4,16,6,45,128.0,58.0,2.85,17.5,80.5,152.97,121.08
2016,4,16,7,0,196.0,85.0,3.0,18.0,124.0,230.66,187.78
2016,4,16,7,15,119.0,101.0,3.25,18.5,127.0,193.91,158.15
2016,4,16,7,30,42.0,117.0,3.5,19.0,130.0,148.33,119.3
2016,4,16,7,45,21.0,118.0,3.75,19.5,124.5,121.07,96.03
2016,4,16,8,0,0.0,119.0,4.0,20.0,119.0,104.11,80.96
2016,4,16,8,15,0.0,94.5,4.3,20.5,94.5,79.43,60.26
2016,4,16,8,30,0.0,70.0,4.6,21.0,70.0,58.08,42.4
2016,4,16,8,45,0.0,100.5,4.9,22.0,100.5,84.16,63.32
2016,4,16,9,0,0.0,131.0,5.2,23.0,131.0,111.45,84.8
2016,4,16,9,15,0.0,132.0,5.3,23.5,132.0,112.0,84.78
2016,4,16,9,30,0.0,133.0,5.4,24.0,133.0,112.66,84.89
2016,4,16,9,45,1.0,145.0,5.55,24.5,146.0,124.17,93.66
2016,4,16,10,0,2.0,157.0,5.7,25.0,159.0,135.68,102.36
2016,4,16,10,15,5.0,182.0,5.75,25.0,187.0,160.81,121.94
2016,4,16,10,30,8.0,207.0,5.8,25.0,215.0,185.93,141.38
2016,4,16,10,45,6.0,184.5,5.85,25.5,190.5,163.49,123.39
2016,4,16,11,0,4.0,162.0,5.9,26.0,166.0,141.5,105.87
2016,4,16,11,15,3.5,157.5,5.9,26.0,161.0,136.94,102.2
2016,4,16,11,30,3.0,153.0,5.9,26.0,156.0,132.41,98.57
2016,4,16,11,45,21.0,278.5,5.9,26.5,298.5,270.6,204.85
2016,4,16,12,0,39.0,404.0,5.9,27.0,441.0,401.39,302.14
2016,4,16,12,15,19.5,270.5,5.9,27.0,289.0,257.09,193.58
2016,4,16,12,30,0.0,137.0,5.9,27.0,137.0,115.33,84.59
2016,4,16,12,45,2.0,147.5,5.95,27.0,150.0,125.7,92.8
2016,4,16,13,0,4.0,158.0,6.0,27.0,163.0,135.83,100.72
2016,4,16,13,15,18.0,268.0,6.0,27.0,285.5,238.19,179.53
2016,4,16,13,30,32.0,378.0,6.0,27.0,408.0,341.59,257.5
2016,4,16,13,45,33.5,373.0,6.0,27.0,404.0,332.89,250.93
2016,4,16,14,0,35.0,368.0,6.0,27.0,400.0,323.98,244.39
2016,4,16,14,15,21.5,288.5,5.95,26.5,308.5,248.64,187.94
2016,4,16,14,30,8.0,209.0,5.9,26.0,217.0,176.01,132.69
2016,4,16,14,45,14.5,246.0,5.85,26.0,258.5,206.73,156.62
2016,4,16,15,0,21.0,283.0,5.8,26.0,300.0,235.11,178.5
2016,4,16,15,15,17.5,259.0,5.7,25.5,272.5,212.58,161.67
2016,4,16,15,30,14.0,235.0,5.6,25.0,245.0,190.77,145.37
2016,4,16,15,45,11.0,215.5,5.55,25.0,223.5,173.04,131.93
2016,4,16,16,0,8.0,196.0,5.5,25.0,202.0,155.88,118.93
2016,4,16,16,15,4.0,176.0,5.35,24.5,179.0,138.88,106.28
2016,4,16,16,30,0.0,156.0,5.2,24.0,156.0,122.86,98.52
2016,4,16,16,45,0.0,124.0,5.1,24.0,124.0,99.43,79.15
2016,4,16,17,0,0.0,92.0,5.0,24.0,92.0,75.31,58.96
2016,4,16,17,15,0.0,77.5,4.8,23.5,77.5,63.84,49.45
2016,4,16,17,30,0.0,63.0,4.6,23.0,63.0,52.2,39.62
2016,4,16,17,45,0.0,49.0,4.45,23.0,49.0,40.53,29.5
2016,4,16,18,0,0.0,35.0,4.3,23.0,35.0,28.9,19.28
2016,4,16,18,15,0.0,23.0,4.3,22.5,23.0,18.95,10.47
2016,4,16,18,30,0.0,11.0,4.3,22.0,11.0,9.04,1.56
2016,4,16,18,45,0.0,5.5,4.3,21.5,5.5,4.51,0.0
2016,4,16,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.0,3.0,20.0,6.0,4.92,0.0
2016,4,17,6,30,0.0,12.0,3.1,20.0,12.0,9.86,1.96
2016,4,17,6,45,0.0,30.5,3.25,20.5,30.5,25.19,15.04
2016,4,17,7,0,0.0,49.0,3.4,21.0,49.0,41.16,28.62
2016,4,17,7,15,0.0,72.0,3.55,21.0,72.0,62.79,46.83
2016,4,17,7,30,0.0,95.0,3.7,21.0,95.0,84.2,64.63
2016,4,17,7,45,20.5,129.0,3.85,21.5,137.5,132.19,104.41
2016,4,17,8,0,41.0,163.0,4.0,22.0,180.0,195.17,155.44
2016,4,17,8,15,24.5,168.0,4.15,22.0,179.0,171.42,135.25
2016,4,17,8,30,8.0,173.0,4.3,22.0,178.0,160.69,125.6
2016,4,17,8,45,14.5,199.0,4.45,22.5,208.0,190.48,148.92
2016,4,17,9,0,21.0,225.0,4.6,23.0,238.0,220.5,172.03
2016,4,17,9,15,14.0,213.5,4.6,23.5,222.5,201.21,155.74
2016,4,17,9,30,7.0,202.0,4.6,24.0,207.0,182.6,140.18
2016,4,17,9,45,13.0,238.0,4.7,24.5,247.5,221.44,170.03
2016,4,17,10,0,19.0,274.0,4.8,25.0,288.0,260.35,199.41
2016,4,17,10,15,18.0,288.0,4.85,25.0,302.5,271.34,207.29
2016,4,17,10,30,17.0,302.0,4.9,25.0,317.0,282.2,215.13
2016,4,17,10,45,15.0,287.0,4.95,25.5,300.5,265.02,201.3
2016,4,17,11,0,13.0,272.0,5.0,26.0,284.0,248.32,187.95
2016,4,17,11,15,14.0,278.0,5.0,26.0,291.0,253.76,191.94
2016,4,17,11,30,15.0,284.0,5.0,26.0,298.0,259.08,195.81
2016,4,17,11,45,96.5,383.5,5.0,26.0,474.0,455.22,344.36
2016,4,17,12,0,178.0,483.0,5.0,26.0,650.0,616.39,461.46
2016,4,17,12,15,180.5,482.5,4.95,26.0,653.0,606.67,453.53
2016,4,17,12,30,183.0,482.0,4.9,26.0,656.0,595.86,445.54
2016,4,17,12,45,156.5,480.5,4.85,26.0,629.0,559.18,418.34
2016,4,17,13,0,130.0,479.0,4.8,26.0,602.0,523.7,392.04
2016,4,17,13,15,74.5,398.0,4.8,25.5,468.5,395.29,298.23
2016,4,17,13,30,19.0,317.0,4.8,25.0,335.0,277.65,210.05
2016,4,17,13,45,9.5,214.5,4.8,25.0,223.5,184.75,139.36
2016,4,17,14,0,0.0,112.0,4.8,25.0,112.0,93.48,68.42
2016,4,17,14,15,1.0,131.5,4.7,24.5,132.5,109.99,81.72
2016,4,17,14,30,2.0,151.0,4.6,24.0,153.0,126.15,94.69
2016,4,17,14,45,1.0,101.0,4.6,24.0,102.0,84.61,62.03
2016,4,17,15,0,0.0,51.0,4.6,24.0,51.0,42.45,28.52
2016,4,17,15,15,0.0,77.0,4.5,23.5,77.0,64.14,46.11
2016,4,17,15,30,0.0,103.0,4.4,23.0,103.0,85.59,63.55
2016,4,17,15,45,0.0,115.5,4.35,23.0,115.5,95.36,71.57
2016,4,17,16,0,0.0,128.0,4.3,23.0,128.0,104.67,79.26
2016,4,17,16,15,0.0,69.0,4.2,22.5,69.0,57.28,41.28
2016,4,17,16,30,0.0,10.0,4.1,22.0,10.0,8.26,1.47
2016,4,17,16,45,0.0,17.5,4.0,22.0,17.5,14.44,6.87
2016,4,17,17,0,0.0,25.0,3.9,22.0,25.0,20.63,12.29
2016,4,17,17,15,0.0,21.0,3.75,21.5,21.0,17.31,9.47
2016,4,17,17,30,0.0,17.0,3.6,21.0,17.0,14.0,6.62
2016,4,17,17,45,0.0,13.0,3.45,21.0,13.0,10.69,3.71
2016,4,17,18,0,0.0,9.0,3.3,21.0,9.0,7.39,0.78
2016,4,17,18,15,0.0,5.5,3.25,21.0,5.5,4.51,0.0
2016,4,17,18,30,0.0,2.0,3.2,21.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.15,21.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.5,1.1,19.0,3.5,2.87,0.0
2016,4,18,6,30,0.0,7.0,1.4,19.0,7.0,5.74,0.0
2016,4,18,6,45,0.0,14.0,1.7,19.5,14.0,11.51,3.87
2016,4,18,7,0,0.0,21.0,2.0,20.0,21.0,17.29,8.85
2016,4,18,7,15,0.0,29.5,2.25,20.0,29.5,24.32,14.85
2016,4,18,7,30,0.0,38.0,2.5,20.0,38.0,31.38,20.8
2016,4,18,7,45,0.0,22.5,2.8,20.5,22.5,18.55,9.94
2016,4,18,8,0,0.0,7.0,3.1,21.0,7.0,5.77,0.0
2016,4,18,8,15,0.0,14.0,3.25,21.0,14.0,11.55,3.98
2016,4,18,8,30,0.0,21.0,3.4,21.0,21.0,17.35,8.76
2016,4,18,8,45,1.5,99.0,3.55,21.5,100.0,84.11,63.45
2016,4,18,9,0,3.0,177.0,3.7,22.0,179.0,157.0,121.61
2016,4,18,9,15,6.5,198.0,3.7,22.0,203.0,179.17,138.81
2016,4,18,9,30,10.0,219.0,3.7,22.0,227.0,201.4,156.0
2016,4,18,9,45,35.0,282.5,3.7,22.5,310.0,303.87,235.43
2016,4,18,10,0,60.0,346.0,3.7,23.0,393.0,392.59,301.92
2016,4,18,10,15,31.5,253.5,3.5,23.0,278.0,267.18,205.37
2016,4,18,10,30,3.0,161.0,3.3,23.0,163.0,139.85,105.65
2016,4,18,10,45,4.0,165.5,3.1,23.5,169.0,144.66,109.23
2016,4,18,11,0,5.0,170.0,2.9,24.0,175.0,149.43,112.58
2016,4,18,11,15,30.0,289.5,2.9,24.0,317.5,293.55,223.47
2016,4,18,11,30,55.0,409.0,2.9,24.0,460.0,429.43,323.83
2016,4,18,11,45,53.0,418.5,2.95,24.0,468.0,431.91,324.75
2016,4,18,12,0,51.0,428.0,3.0,24.0,476.0,433.87,325.93
2016,4,18,12,15,48.5,426.0,3.05,23.5,472.0,424.24,319.38
2016,4,18,12,30,46.0,424.0,3.1,23.0,468.0,414.49,312.79
2016,4,18,12,45,79.0,449.5,3.2,23.0,524.0,458.27,345.78
2016,4,18,13,0,112.0,475.0,3.3,23.0,580.0,498.33,375.44
2016,4,18,13,15,68.0,412.0,3.3,23.0,476.0,401.81,304.0
2016,4,18,13,30,24.0,349.0,3.3,23.0,372.0,307.49,233.33
2016,4,18,13,45,38.5,374.0,3.35,23.0,409.0,336.16,255.47
2016,4,18,14,0,53.0,399.0,3.4,23.0,446.0,358.58,272.38
2016,4,18,14,15,30.5,303.5,3.3,23.0,330.5,264.4,201.33
2016,4,18,14,30,8.0,208.0,3.2,23.0,215.0,175.11,132.97
2016,4,18,14,45,13.5,242.0,3.15,23.0,253.0,203.0,154.88
2016,4,18,15,0,19.0,276.0,3.1,23.0,291.0,228.84,174.84
2016,4,18,15,15,14.5,247.5,2.95,22.5,259.0,202.88,155.28
2016,4,18,15,30,10.0,219.0,2.8,22.0,227.0,177.81,136.4
2016,4,18,15,45,91.5,250.0,2.65,22.0,307.0,205.69,155.18
2016,4,18,16,0,173.0,281.0,2.5,22.0,387.0,216.95,160.83
2016,4,18,16,15,86.5,194.0,2.3,22.0,247.0,143.07,107.81
2016,4,18,16,30,0.0,107.0,2.1,22.0,107.0,87.61,69.3
2016,4,18,16,45,0.0,121.5,1.9,22.0,122.0,97.69,78.18
2016,4,18,17,0,0.0,136.0,1.7,22.0,137.0,106.78,86.15
2016,4,18,17,15,0.0,115.0,1.55,21.5,115.5,91.0,73.1
2016,4,18,17,30,0.0,94.0,1.4,21.0,94.0,75.05,59.69
2016,4,18,17,45,0.0,73.5,1.3,21.0,73.5,59.29,46.05
2016,4,18,18,0,0.0,53.0,1.2,21.0,53.0,43.34,32.02
2016,4,18,18,15,0.0,36.0,1.15,20.5,36.0,29.77,19.93
2016,4,18,18,30,0.0,19.0,1.1,20.0,19.0,15.66,7.13
2016,4,18,18,45,0.0,9.5,1.1,20.0,9.5,7.82,0.0
2016,4,18,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,13.5,1.95,18.0,13.5,11.13,0.0
2016,4,19,6,30,0.0,27.0,2.1,18.0,27.0,22.55,12.24
2016,4,19,6,45,5.0,50.5,2.25,18.0,51.5,48.86,34.99
2016,4,19,7,0,10.0,74.0,2.4,18.0,76.0,74.61,57.2
2016,4,19,7,15,24.0,97.0,2.4,18.0,104.5,114.19,90.9
2016,4,19,7,30,38.0,120.0,2.4,18.0,133.0,147.53,118.93
2016,4,19,7,45,19.0,124.5,2.45,18.5,131.0,125.62,99.92
2016,4,19,8,0,0.0,129.0,2.5,19.0,129.0,113.64,88.98
2016,4,19,8,15,5.0,153.5,2.55,19.5,156.5,140.17,110.31
2016,4,19,8,30,10.0,178.0,2.6,20.0,184.0,166.95,131.42
2016,4,19,8,45,8.0,184.5,2.65,20.5,189.5,169.9,132.93
2016,4,19,9,0,6.0,191.0,2.7,21.0,195.0,173.02,134.62
2016,4,19,9,15,40.0,253.0,2.7,21.5,281.0,281.29,219.83
2016,4,19,9,30,74.0,315.0,2.7,22.0,367.0,378.1,293.12
2016,4,19,9,45,83.0,340.0,2.7,22.5,402.0,410.99,316.19
2016,4,19,10,0,92.0,365.0,2.7,23.0,437.0,443.46,338.89
2016,4,19,10,15,72.5,369.0,2.65,23.0,427.5,425.19,323.84
2016,4,19,10,30,53.0,373.0,2.6,23.0,418.0,406.69,308.92
2016,4,19,10,45,36.0,342.0,2.6,23.5,373.0,355.33,269.54
2016,4,19,11,0,19.0,311.0,2.6,24.0,328.0,289.46,219.23
2016,4,19,11,15,14.0,259.0,2.55,24.0,271.5,236.46,179.1
2016,4,19,11,30,9.0,207.0,2.5,24.0,215.0,185.03,139.68
2016,4,19,11,45,20.5,298.5,2.45,24.5,317.5,287.94,217.58
2016,4,19,12,0,32.0,390.0,2.4,25.0,420.0,380.44,284.98
2016,4,19,12,15,32.0,391.0,2.35,25.0,421.5,376.94,281.82
2016,4,19,12,30,32.0,392.0,2.3,25.0,423.0,373.14,278.91
2016,4,19,12,45,221.0,402.0,2.3,25.0,611.0,549.14,410.06
2016,4,19,13,0,410.0,412.0,2.3,25.0,799.0,694.66,512.96
2016,4,19,13,15,565.0,325.5,2.25,25.0,849.5,713.75,527.4
2016,4,19,13,30,720.0,239.0,2.2,25.0,900.0,718.21,531.84
2016,4,19,13,45,528.5,327.0,2.2,25.0,806.5,624.47,462.84
2016,4,19,14,0,337.0,415.0,2.2,25.0,713.0,542.34,402.2
2016,4,19,14,15,303.5,408.5,2.15,25.0,670.5,493.26,366.45
2016,4,19,14,30,270.0,402.0,2.1,25.0,628.0,447.19,332.32
2016,4,19,14,45,151.5,357.5,2.1,25.0,483.0,343.8,256.84
2016,4,19,15,0,33.0,313.0,2.1,25.0,338.0,256.28,193.05
2016,4,19,15,15,16.5,234.0,2.05,24.5,247.0,193.3,146.2
2016,4,19,15,30,0.0,155.0,2.0,24.0,156.0,126.66,95.5
2016,4,19,15,45,10.5,191.0,1.95,24.0,198.0,154.94,117.67
2016,4,19,16,0,21.0,227.0,1.9,24.0,240.0,179.05,136.36
2016,4,19,16,15,10.5,183.0,1.75,23.5,189.5,144.13,110.11
2016,4,19,16,30,0.0,139.0,1.6,23.0,139.0,111.06,88.63
2016,4,19,16,45,229.0,144.0,1.5,23.0,241.0,100.52,80.16
2016,4,19,17,0,458.0,149.0,1.4,23.0,343.0,102.42,82.07
2016,4,19,17,15,410.5,135.0,1.25,22.5,290.0,94.49,75.74
2016,4,19,17,30,363.0,121.0,1.1,22.0,237.0,86.2,68.96
2016,4,19,17,45,305.0,102.5,1.0,22.0,186.5,75.74,59.97
2016,4,19,18,0,247.0,84.0,0.9,22.0,136.0,62.66,48.45
2016,4,19,18,15,173.0,60.5,0.9,21.5,91.5,45.86,33.54
2016,4,19,18,30,99.0,37.0,0.9,21.0,47.0,28.63,17.71
2016,4,19,18,45,49.5,18.5,0.9,21.0,23.5,14.62,0.0
2016,4,19,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,8.5,0.6,18.5,8.5,6.98,0.0
2016,4,20,6,30,0.0,17.0,0.6,19.0,17.0,14.0,5.53
2016,4,20,6,45,0.0,31.0,0.65,19.5,31.0,25.59,15.61
2016,4,20,7,0,0.0,45.0,0.7,20.0,45.0,37.22,25.58
2016,4,20,7,15,0.0,62.0,0.8,20.0,62.0,52.08,38.15
2016,4,20,7,30,0.0,79.0,0.9,20.0,79.0,67.31,50.82
2016,4,20,7,45,0.0,78.5,1.05,20.5,78.5,65.7,49.25
2016,4,20,8,0,0.0,78.0,1.2,21.0,78.0,64.73,48.18
2016,4,20,8,15,0.0,46.5,1.3,21.0,46.5,38.49,26.36
2016,4,20,8,30,0.0,15.0,1.4,21.0,15.0,12.39,4.65
2016,4,20,8,45,0.0,45.5,1.5,21.5,45.5,37.71,25.47
2016,4,20,9,0,0.0,76.0,1.6,22.0,76.0,63.17,46.02
2016,4,20,9,15,130.0,199.5,1.65,22.0,291.0,324.95,255.99
2016,4,20,9,30,260.0,323.0,1.7,22.0,506.0,601.22,458.98
2016,4,20,9,45,272.5,342.5,1.75,22.5,545.0,634.6,478.62
2016,4,20,10,0,285.0,362.0,1.8,23.0,584.0,666.67,499.06
2016,4,20,10,15,332.0,366.5,1.8,23.0,636.0,715.26,532.39
2016,4,20,10,30,379.0,371.0,1.8,23.0,688.0,762.66,564.27
2016,4,20,10,45,577.5,281.0,1.8,23.5,783.0,879.49,645.03
2016,4,20,11,0,776.0,191.0,1.8,24.0,878.0,971.86,704.12
2016,4,20,11,15,782.0,192.0,1.8,24.0,898.5,967.0,699.26
2016,4,20,11,30,788.0,193.0,1.8,24.0,919.0,958.4,693.25
2016,4,20,11,45,821.5,173.0,1.8,24.5,939.5,952.24,687.62
2016,4,20,12,0,855.0,153.0,1.8,25.0,960.0,928.25,670.68
2016,4,20,12,15,856.0,153.5,1.75,25.0,964.0,903.82,654.44
2016,4,20,12,30,857.0,154.0,1.7,25.0,968.0,876.19,636.18
2016,4,20,12,45,852.5,156.0,1.7,25.0,962.5,842.21,614.32
2016,4,20,13,0,848.0,158.0,1.7,25.0,957.0,815.0,596.88
2016,4,20,13,15,844.5,157.0,1.65,24.5,944.0,773.03,568.93
2016,4,20,13,30,841.0,156.0,1.6,24.0,931.0,728.78,538.68
2016,4,20,13,45,830.5,158.5,1.6,24.0,908.5,680.75,504.35
2016,4,20,14,0,820.0,161.0,1.6,24.0,886.0,631.38,468.18
2016,4,20,14,15,811.5,158.5,1.6,24.0,857.0,578.05,428.25
2016,4,20,14,30,803.0,156.0,1.6,24.0,828.0,523.81,386.41
2016,4,20,14,45,797.5,150.0,1.6,24.0,793.0,467.49,341.68
2016,4,20,15,0,792.0,144.0,1.6,24.0,758.0,410.44,294.97
2016,4,20,15,15,777.0,141.0,1.55,24.0,715.0,352.16,246.21
2016,4,20,15,30,762.0,138.0,1.5,24.0,672.0,294.72,197.73
2016,4,20,15,45,741.0,134.5,1.45,24.0,624.0,230.79,145.65
2016,4,20,16,0,720.0,131.0,1.4,24.0,576.0,174.2,103.2
2016,4,20,16,15,694.5,126.0,1.35,23.5,524.0,118.67,71.28
2016,4,20,16,30,669.0,121.0,1.3,23.0,472.0,82.43,64.6
2016,4,20,16,45,637.5,113.5,1.3,23.0,418.0,79.36,62.31
2016,4,20,17,0,606.0,106.0,1.3,23.0,364.0,76.08,59.77
2016,4,20,17,15,559.5,97.5,1.2,22.5,309.0,71.68,56.33
2016,4,20,17,30,513.0,89.0,1.1,22.0,254.0,67.1,52.63
2016,4,20,17,45,447.0,78.0,1.0,22.0,201.0,58.17,44.91
2016,4,20,18,0,381.0,67.0,0.9,22.0,148.0,50.5,38.06
2016,4,20,18,15,286.5,51.5,0.9,21.5,102.0,39.21,27.93
2016,4,20,18,30,192.0,36.0,0.9,21.0,56.0,27.68,17.04
2016,4,20,18,45,96.0,18.0,0.9,20.5,28.0,13.98,0.0
2016,4,20,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,21,6,15,23.0,19.0,0.75,19.0,21.5,33.33,3.72
2016,4,21,6,30,46.0,38.0,1.0,19.0,43.0,70.86,51.03
2016,4,21,6,45,82.5,61.5,1.25,19.5,77.0,119.13,93.01
2016,4,21,7,0,119.0,85.0,1.5,20.0,111.0,169.79,136.24
2016,4,21,7,15,156.5,105.5,1.55,20.0,150.5,219.98,178.51
2016,4,21,7,30,194.0,126.0,1.6,20.0,190.0,286.98,232.98
2016,4,21,7,45,97.0,66.5,1.65,20.5,98.5,149.57,120.65
2016,4,21,8,0,0.0,7.0,1.7,21.0,7.0,5.77,0.0
2016,4,21,8,15,0.0,29.0,1.65,21.0,29.0,23.96,14.33
2016,4,21,8,30,0.0,51.0,1.6,21.0,51.0,42.26,29.37
2016,4,21,8,45,0.0,47.5,1.55,21.5,47.5,39.37,26.81
2016,4,21,9,0,0.0,44.0,1.5,22.0,44.0,36.49,24.29
2016,4,21,9,15,0.0,57.5,1.45,22.5,57.5,47.77,33.31
2016,4,21,9,30,0.0,71.0,1.4,23.0,71.0,59.09,42.23
2016,4,21,9,45,0.0,73.5,1.35,23.5,73.5,61.23,43.72
2016,4,21,10,0,0.0,76.0,1.3,24.0,76.0,63.37,45.23
2016,4,21,10,15,3.5,135.5,1.2,24.0,139.0,117.94,88.29
2016,4,21,10,30,7.0,195.0,1.1,24.0,202.0,173.84,131.34
2016,4,21,10,45,32.5,301.5,1.05,24.5,331.0,311.02,234.38
2016,4,21,11,0,58.0,408.0,1.0,25.0,460.0,438.34,324.75
2016,4,21,11,15,255.5,399.0,1.0,25.0,634.0,649.02,474.34
2016,4,21,11,30,453.0,390.0,1.0,25.0,808.0,831.39,595.3
2016,4,21,11,45,656.0,270.5,1.0,25.0,885.5,896.44,639.57
2016,4,21,12,0,859.0,151.0,1.0,25.0,963.0,928.14,659.99
2016,4,21,12,15,860.5,151.5,1.05,25.0,967.5,904.06,645.1
2016,4,21,12,30,862.0,152.0,1.1,25.0,972.0,876.75,628.8
2016,4,21,12,45,862.5,150.5,1.15,25.5,968.0,843.9,607.66
2016,4,21,13,0,863.0,149.0,1.2,26.0,964.0,808.21,584.59
2016,4,21,13,15,860.0,148.5,1.25,25.5,951.5,767.97,559.79
2016,4,21,13,30,857.0,148.0,1.3,25.0,939.0,725.37,531.9
2016,4,21,13,45,850.0,148.0,1.4,25.0,917.5,678.34,499.45
2016,4,21,14,0,843.0,148.0,1.5,25.0,896.0,632.68,466.71
2016,4,21,14,15,835.0,146.0,1.55,25.0,866.5,579.05,426.97
2016,4,21,14,30,827.0,144.0,1.6,25.0,837.0,524.38,385.11
2016,4,21,14,45,814.5,142.5,1.65,25.0,800.0,467.34,340.08
2016,4,21,15,0,802.0,141.0,1.7,25.0,763.0,410.26,293.56
2016,4,21,15,15,787.0,137.5,1.7,25.0,720.0,351.11,244.3
2016,4,21,15,30,772.0,134.0,1.7,25.0,677.0,292.78,195.25
2016,4,21,15,45,753.0,130.0,1.75,25.0,629.0,234.42,147.51
2016,4,21,16,0,734.0,126.0,1.8,25.0,581.0,171.24,100.12
2016,4,21,16,15,709.0,120.5,1.75,24.5,528.5,114.67,67.87
2016,4,21,16,30,684.0,115.0,1.7,24.0,476.0,78.55,61.1
2016,4,21,16,45,649.5,109.0,1.65,24.0,421.0,76.3,59.48
2016,4,21,17,0,615.0,103.0,1.6,24.0,366.0,73.93,57.7
2016,4,21,17,15,569.0,95.0,1.5,23.5,311.0,69.81,54.5
2016,4,21,17,30,523.0,87.0,1.4,23.0,256.0,65.53,51.06
2016,4,21,17,45,455.5,76.5,1.3,22.5,202.5,58.88,45.43
2016,4,21,18,0,388.0,66.0,1.2,22.0,149.0,49.81,37.48
2016,4,21,18,15,294.0,51.0,1.15,21.5,102.5,38.86,27.65
2016,4,21,18,30,200.0,36.0,1.1,21.0,56.0,27.69,17.14
2016,4,21,18,45,100.0,18.0,1.1,21.0,28.0,13.98,0.0
2016,4,21,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,22,6,15,154.0,17.5,2.3,14.5,34.5,104.14,36.21
2016,4,22,6,30,308.0,35.0,2.5,15.0,69.0,214.77,167.16
2016,4,22,6,45,408.0,46.5,2.7,15.5,120.0,298.7,242.72
2016,4,22,7,0,508.0,58.0,2.9,16.0,171.0,392.73,323.39
2016,4,22,7,15,571.5,66.0,2.8,16.5,227.5,468.44,386.04
2016,4,22,7,30,635.0,74.0,2.7,17.0,284.0,548.59,449.2
2016,4,22,7,45,677.5,80.5,2.6,18.0,342.0,615.39,497.99
2016,4,22,8,0,720.0,87.0,2.5,19.0,400.0,683.52,544.43
2016,4,22,8,15,750.5,91.5,2.5,20.0,456.5,736.53,578.51
2016,4,22,8,30,781.0,96.0,2.5,21.0,513.0,792.81,613.92
2016,4,22,8,45,803.5,100.5,2.55,22.0,567.0,840.95,642.95
2016,4,22,9,0,826.0,105.0,2.6,23.0,621.0,887.09,670.01
2016,4,22,9,15,842.5,108.0,2.6,23.0,670.0,923.6,692.32
2016,4,22,9,30,859.0,111.0,2.6,23.0,719.0,957.19,712.6
2016,4,22,9,45,871.5,114.0,2.65,23.5,762.5,972.42,719.73
2016,4,22,10,0,884.0,117.0,2.7,24.0,806.0,995.11,732.02
2016,4,22,10,15,893.0,119.0,2.75,24.0,843.0,1009.66,740.4
2016,4,22,10,30,902.0,121.0,2.8,24.0,880.0,1020.36,746.48
2016,4,22,10,45,908.5,122.5,2.85,24.5,909.5,1024.14,746.78
2016,4,22,11,0,915.0,124.0,2.9,25.0,939.0,1023.89,744.69
2016,4,22,11,15,920.0,125.0,2.95,25.0,960.5,1017.63,740.35
2016,4,22,11,30,925.0,126.0,3.0,25.0,982.0,1007.34,733.58
2016,4,22,11,45,928.0,126.5,3.05,25.5,995.0,990.71,721.4
2016,4,22,12,0,931.0,127.0,3.1,26.0,1008.0,970.24,706.88
2016,4,22,12,15,931.5,127.0,3.1,26.0,1012.0,943.4,689.28
2016,4,22,12,30,932.0,127.0,3.1,26.0,1016.0,913.11,669.45
2016,4,22,12,45,931.0,126.5,3.15,26.0,1011.0,877.89,646.63
2016,4,22,13,0,930.0,126.0,3.2,26.0,1006.0,839.64,621.64
2016,4,22,13,15,927.0,125.5,3.2,26.0,992.5,797.02,593.18
2016,4,22,13,30,924.0,125.0,3.2,26.0,979.0,751.83,560.72
2016,4,22,13,45,919.0,123.5,3.2,26.0,956.5,702.12,524.35
2016,4,22,14,0,914.0,122.0,3.2,26.0,934.0,650.39,485.57
2016,4,22,14,15,906.5,120.5,3.15,26.0,904.0,595.47,443.23
2016,4,22,14,30,899.0,119.0,3.1,26.0,874.0,539.21,398.64
2016,4,22,14,45,889.5,117.0,3.1,26.0,836.5,480.6,351.08
2016,4,22,15,0,880.0,115.0,3.1,26.0,799.0,421.36,301.64
2016,4,22,15,15,867.0,112.5,3.0,25.5,755.0,360.29,250.16
2016,4,22,15,30,854.0,110.0,2.9,25.0,711.0,293.95,194.22
2016,4,22,15,45,837.0,106.5,2.85,25.0,661.5,231.46,142.29
2016,4,22,16,0,820.0,103.0,2.8,25.0,612.0,170.46,96.34
2016,4,22,16,15,797.0,99.0,2.6,24.5,558.5,110.49,62.76
2016,4,22,16,30,774.0,95.0,2.4,24.0,505.0,73.07,56.51
2016,4,22,16,45,744.0,90.0,2.2,24.0,448.5,70.64,54.7
2016,4,22,17,0,714.0,85.0,2.0,24.0,392.0,62.33,47.85
2016,4,22,17,15,670.5,79.0,1.8,23.0,334.5,59.04,45.4
2016,4,22,17,30,627.0,73.0,1.6,22.0,277.0,55.64,42.77
2016,4,22,17,45,563.0,64.5,1.45,21.5,221.0,50.04,38.0
2016,4,22,18,0,499.0,56.0,1.3,21.0,165.0,44.3,32.9
