Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,15,395.5,44.5,1.25,20.0,115.0,35.69,25.15
2016,4,22,18,30,292.0,33.0,1.2,19.0,65.0,26.9,16.75
2016,4,22,18,45,146.0,16.5,1.15,18.5,32.5,13.33,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,105.26,45.7
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,214.97,166.43
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,299.9,240.32
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,395.07,318.95
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,470.85,378.88
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,551.04,438.83
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,617.88,485.41
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,686.03,529.46
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,739.6,564.2
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,796.46,600.54
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,842.72,627.83
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,886.87,653.33
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,923.4,675.31
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,956.97,695.38
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,970.57,702.22
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,991.67,714.13
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,1006.6,721.92
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,1017.68,727.49
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,1020.39,726.61
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,1019.07,723.48
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,1012.75,718.87
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,1002.42,711.96
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,984.88,699.37
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,963.59,684.64
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,937.32,668.23
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,907.65,649.71
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,871.87,627.25
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,833.23,602.85
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,791.08,576.16
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,746.4,545.77
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,697.54,511.62
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,646.84,475.11
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,592.38,435.02
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,536.62,392.43
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,478.93,346.81
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,420.64,299.13
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,355.96,245.92
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,294.92,194.7
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,233.6,144.21
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,173.73,99.53
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,114.45,66.72
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,78.52,61.07
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,69.35,53.6
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,66.92,51.75
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,63.49,49.21
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,59.95,46.47
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,54.53,41.88
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,49.0,36.98
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,39.35,28.31
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,27.89,17.64
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,14.03,0.0
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,62.3,29.12
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,127.88,98.38
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,195.38,157.41
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,268.77,220.05
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,336.1,275.92
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,422.65,344.66
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,486.3,393.62
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,552.17,442.87
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,427.23,342.74
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,268.99,213.78
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,181.34,143.12
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,92.34,69.98
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,100.2,76.21
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,108.06,82.32
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,193.28,150.11
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,280.76,217.68
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,203.7,157.1
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,129.94,98.66
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,148.04,112.78
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,166.06,126.59
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,170.27,129.77
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,174.38,132.9
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,324.5,248.16
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,464.63,351.14
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,423.75,320.07
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,384.24,290.57
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,360.03,272.59
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,336.52,255.03
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,251.99,191.38
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,175.55,132.88
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,255.9,194.96
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,329.22,250.26
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,255.5,194.42
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,186.15,141.46
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,198.04,150.94
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,209.02,159.56
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,266.74,199.7
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,301.67,219.04
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,255.45,183.69
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,214.66,154.72
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,157.14,110.53
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,104.27,83.02
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,99.16,79.08
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,93.74,74.79
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,87.18,69.59
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,80.34,64.02
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,70.36,55.43
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,59.99,46.26
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,46.19,33.96
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,32.42,21.27
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,16.6,0.61
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,87.41,46.62
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,173.93,133.66
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,250.97,200.37
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,337.51,272.96
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,219.02,177.81
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,67.8,50.66
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,110.5,85.59
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,154.31,120.39
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,274.14,216.6
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,403.93,316.62
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,408.63,317.16
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,410.75,316.19
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,355.03,272.52
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,316.11,241.27
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,466.02,354.41
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,598.06,449.73
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,664.09,495.47
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,709.86,527.02
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,716.63,529.26
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,721.43,530.44
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,852.35,626.38
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,956.4,697.94
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,860.57,628.35
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,749.39,546.23
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,737.75,538.63
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,723.92,528.93
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,576.94,424.09
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,442.2,325.58
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,605.73,450.14
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,712.5,528.29
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,612.11,451.08
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,523.49,383.76
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,532.55,391.06
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,514.41,375.33
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,404.68,294.34
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,334.21,245.39
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,324.39,230.39
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,283.9,186.99
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,226.46,140.63
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,171.39,100.55
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,117.13,71.06
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,86.41,66.61
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,84.22,65.07
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,81.9,63.39
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,77.43,59.99
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,70.71,54.59
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,63.08,48.24
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,55.25,41.48
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,43.43,31.07
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,31.32,20.03
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,15.85,1.24
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,73.13,40.85
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,149.83,114.68
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,219.5,174.9
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,308.48,249.16
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,231.79,187.44
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,116.72,91.18
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,133.17,104.33
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,149.68,117.11
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,210.66,165.67
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,260.91,204.72
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,545.65,429.23
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,804.0,619.31
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,842.21,643.25
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,878.1,666.74
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,906.38,683.85
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,931.72,698.95
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,948.6,709.38
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,962.04,717.64
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,863.32,644.01
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,750.78,558.59
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,860.84,641.06
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,943.53,700.41
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,804.7,597.7
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,641.36,475.15
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,696.75,517.09
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,734.73,545.48
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,663.42,491.82
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,591.59,438.02
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,594.42,440.71
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,588.97,437.02
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,552.28,410.14
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,516.23,383.55
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,329.61,246.4
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,158.25,117.21
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,298.53,221.41
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,406.1,293.52
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,318.55,230.38
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,267.41,198.68
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,191.9,142.96
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,126.51,94.67
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,129.28,97.36
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,131.54,104.31
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,129.18,102.95
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,131.96,105.84
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,117.42,94.21
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,102.62,82.13
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,88.95,70.56
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,73.71,57.35
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,52.02,38.48
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,29.8,18.94
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,15.36,1.91
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,8.75,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,83.9,50.42
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,156.66,120.22
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,245.2,194.56
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,333.47,266.94
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,407.19,325.83
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,486.07,386.36
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,563.96,443.26
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,639.93,496.74
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,698.95,534.94
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,757.75,571.19
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,811.56,602.42
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,864.33,632.1
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,896.31,649.75
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,931.71,669.68
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,963.06,687.68
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,991.25,703.69
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,1007.22,713.55
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,1019.36,721.29
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,1011.88,715.61
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,1014.05,716.21
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,1007.86,712.34
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,997.71,706.2
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,984.29,697.37
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,966.9,686.1
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,940.29,669.84
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,910.28,651.42
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,876.2,629.03
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,839.02,604.56
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,796.3,576.52
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,750.99,545.08
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,702.46,510.68
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,651.68,473.74
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,596.78,433.43
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,540.47,390.68
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,481.54,343.95
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,421.7,295.09
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,360.22,243.74
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,293.23,188.18
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,230.51,137.56
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,169.25,93.29
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,108.72,61.71
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,75.92,57.59
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,73.58,55.92
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,65.06,49.05
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,61.87,46.67
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,58.57,44.11
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,53.44,39.89
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,48.21,35.39
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,39.72,27.89
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,31.06,19.88
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,14.82,2.3
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,18.05,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,114.08,73.87
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,200.33,156.26
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,278.75,223.76
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,370.85,300.06
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,443.98,359.33
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,521.15,419.55
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,586.19,468.51
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,652.61,516.89
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,708.36,555.22
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,763.58,592.45
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,809.78,621.43
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,854.18,648.69
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,697.62,532.94
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,494.63,377.4
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,564.66,429.33
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,653.87,492.34
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,830.86,622.6
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,989.89,730.57
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,992.27,728.81
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,990.73,725.79
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,983.74,720.49
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,972.9,712.82
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,953.72,698.38
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,931.02,681.78
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,903.58,663.47
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,873.04,643.11
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,834.85,616.27
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,794.73,586.67
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,752.96,556.89
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,709.31,525.27
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,660.82,489.18
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,610.34,451.17
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,443.83,328.89
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,315.89,234.51
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,287.54,213.96
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,260.41,193.96
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,207.09,154.67
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,149.01,111.24
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,166.75,124.97
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,181.44,136.34
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,148.29,106.55
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,119.96,94.63
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,125.85,99.89
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,129.25,103.07
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,120.38,96.22
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,106.35,84.88
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,89.09,70.37
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,74.04,57.41
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,52.9,39.1
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,30.86,19.83
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,15.95,3.56
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,5.58,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,50.94,30.51
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,96.34,72.26
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,155.94,122.85
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,218.42,175.16
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,215.27,172.58
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,195.28,155.57
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,202.21,160.15
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,207.32,162.91
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,194.63,151.85
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,169.04,130.55
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,283.85,221.39
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,388.99,302.02
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,372.88,287.78
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,355.46,272.88
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,272.82,208.48
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,182.16,137.44
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,264.51,200.78
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,366.83,277.57
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,307.47,231.9
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,237.9,178.59
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,402.77,303.52
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,567.77,423.92
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,457.97,342.68
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,366.27,274.03
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,382.64,286.28
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,397.87,297.44
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,318.51,238.51
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,238.01,178.05
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,375.64,282.46
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,500.31,373.98
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,386.37,289.46
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,283.12,212.16
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,268.92,201.72
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,254.93,191.28
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,318.37,238.04
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,365.24,269.93
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,330.03,241.91
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,293.55,212.74
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,254.35,181.65
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,214.74,152.0
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,175.04,127.32
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,150.16,119.5
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,144.16,115.02
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,129.83,103.57
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,119.88,95.84
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,112.4,90.0
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,90.62,71.83
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,69.7,54.0
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,46.94,34.26
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,23.13,13.57
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,11.53,1.42
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,7.78,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,67.17,43.71
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,133.26,103.45
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,207.02,167.19
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,289.41,237.4
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,369.94,303.62
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,444.28,363.01
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,513.93,417.15
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,586.89,472.27
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,566.51,452.18
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,520.01,412.81
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,665.83,522.39
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,810.88,625.39
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,848.95,647.53
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,884.66,668.29
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,916.51,686.36
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,945.56,702.32
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,961.88,711.05
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,965.72,711.65
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,894.52,658.72
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,808.19,593.56
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,895.68,657.09
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,965.39,703.25
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,954.36,693.25
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,925.84,672.73
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,900.82,656.03
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,872.66,637.28
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,839.61,614.08
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,803.75,589.07
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,763.02,560.65
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,719.98,530.03
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,673.95,496.86
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,625.86,461.27
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,574.96,422.37
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,520.32,379.65
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,463.18,333.81
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,405.5,286.24
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,345.99,236.35
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,287.03,186.83
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,227.7,138.77
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,169.49,96.72
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,105.28,61.87
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,76.65,58.71
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,73.69,56.5
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,70.51,54.05
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,67.29,51.76
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,63.96,49.28
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,57.64,44.01
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,51.08,38.34
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,42.37,30.65
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,31.65,20.92
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,15.93,4.71
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,27.53,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,125.68,87.68
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,209.93,165.48
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,282.7,229.28
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,368.68,302.0
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,439.18,360.11
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,513.5,419.18
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,368.47,300.62
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,192.75,153.04
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,127.41,99.57
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,78.36,58.83
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,70.68,52.28
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,63.2,45.93
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,105.89,80.25
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,150.0,115.2
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,203.1,156.68
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,256.68,197.73
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,349.98,269.26
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,427.2,327.15
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,725.11,554.87
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,963.29,723.58
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,657.25,501.97
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,299.2,226.82
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,394.2,299.36
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,473.45,357.94
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,689.51,523.64
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,855.0,646.02
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,721.72,544.91
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,591.89,445.95
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,492.26,372.33
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,398.23,301.61
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,460.76,349.88
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,508.39,385.36
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,518.63,392.85
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,505.3,380.01
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,451.77,335.85
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,399.59,292.05
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,335.52,243.26
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,294.57,215.23
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,248.31,172.36
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,189.87,122.35
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,139.86,95.15
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,114.75,91.87
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,109.99,88.22
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,104.94,84.27
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,97.52,78.4
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,89.75,72.09
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,80.86,64.5
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,68.92,54.03
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,53.0,39.96
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,36.7,25.27
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,18.92,7.15
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,24.85,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,114.78,82.07
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,189.62,151.94
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,258.2,213.46
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,333.96,279.84
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,204.83,172.11
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,32.21,22.0
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,33.06,22.63
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,33.91,23.2
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,38.5,26.98
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,43.11,30.74
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,108.36,85.01
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,177.86,141.5
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,163.18,129.01
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,149.04,117.13
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,143.85,112.65
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,138.81,108.33
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,152.96,119.64
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,167.06,130.84
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,260.31,204.83
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,371.57,290.59
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,535.37,417.72
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,691.05,534.03
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,695.09,536.31
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,696.93,537.72
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,527.0,409.68
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,366.25,284.9
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,299.31,233.12
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,242.78,188.73
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,273.06,212.58
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,302.18,235.29
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,288.61,224.81
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,275.23,214.54
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,235.79,183.75
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,197.3,153.54
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,240.1,187.01
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,279.41,217.01
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,232.54,180.61
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,195.29,151.94
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,185.43,144.39
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,175.34,136.74
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,155.72,122.02
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,137.91,113.42
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,93.72,75.92
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,44.71,33.62
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,38.45,28.33
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,32.21,22.96
