Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,2.99,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,9.64,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,24.41,7.06
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,78.51,56.85
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,133.1,103.68
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,194.64,155.7
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,271.35,218.84
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,252.45,203.34
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,239.04,191.42
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,378.72,302.88
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,516.49,407.87
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,583.37,454.67
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,636.52,490.85
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,684.07,521.54
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,731.13,551.11
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,767.9,573.27
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,802.96,593.83
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,831.42,609.7
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,862.09,626.63
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,879.55,635.86
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,893.91,643.11
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,807.31,579.27
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,709.19,508.29
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,710.6,509.03
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,710.08,507.69
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,799.1,570.53
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,869.58,618.82
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,845.84,601.76
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,819.29,583.81
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,787.08,560.87
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,752.81,536.47
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,591.11,424.17
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,447.89,322.14
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,530.46,383.41
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,585.59,420.72
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,538.0,385.89
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,489.99,350.48
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,428.47,305.1
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,376.13,267.08
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,339.21,235.59
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,292.47,195.43
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,235.75,151.4
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,177.78,110.28
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,139.22,94.64
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,129.82,101.75
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,119.12,93.41
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,107.77,84.45
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,110.26,86.99
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,106.89,84.61
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,92.87,73.05
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,78.35,60.84
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,62.08,46.96
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,45.27,32.29
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,27.82,16.5
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.06,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.12,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,7.68,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,14.86,2.7
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,51.49,35.42
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,87.69,66.21
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,137.18,107.65
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,181.74,144.52
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,238.62,190.43
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,312.14,247.75
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,369.52,290.9
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,429.18,334.48
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,408.13,315.7
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,396.08,303.7
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,497.45,376.79
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,586.07,437.14
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,517.83,384.67
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,461.26,341.06
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,389.85,288.24
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,335.58,247.19
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,354.48,260.64
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,372.96,273.17
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,387.55,283.17
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,401.61,292.83
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,390.7,285.15
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,379.81,277.63
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,327.69,240.87
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,268.75,198.54
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,292.17,216.37
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,314.9,233.29
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,275.08,204.18
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,236.07,175.6
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,233.3,173.78
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,230.48,171.79
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,212.93,158.78
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,195.71,146.0
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,129.2,95.65
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,62.69,44.17
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,44.62,30.01
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,26.63,15.73
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,24.53,14.13
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,22.42,12.51
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,131.9,94.49
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,213.23,153.26
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,179.55,134.72
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,164.09,131.91
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,126.49,101.39
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,97.4,77.5
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,97.7,78.09
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,100.99,81.1
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,88.56,70.67
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,75.72,59.67
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,60.73,46.65
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,45.36,32.99
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,29.72,18.49
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,13.18,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,6.83,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.68,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,14.86,3.31
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,51.3,36.19
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,87.18,67.46
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,137.1,110.3
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,182.5,148.93
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,175.43,142.89
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,174.76,141.49
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,197.08,159.06
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,219.12,176.0
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,257.98,206.35
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,297.31,236.43
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,252.98,199.57
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,195.98,152.87
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,269.89,210.45
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,331.56,256.86
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,373.49,287.38
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,415.09,317.12
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,445.73,338.26
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,475.71,358.63
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,366.27,276.65
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,248.92,187.73
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,291.13,219.61
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,332.79,250.13
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,369.53,276.71
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,392.4,293.0
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,388.63,290.03
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,384.48,286.97
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,365.42,273.04
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,346.82,259.49
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,326.6,244.82
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,306.98,230.53
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,249.94,188.18
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,194.07,146.14
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,238.06,180.19
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,273.65,207.36
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,268.18,203.18
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,261.92,198.48
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,228.17,173.19
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,187.75,142.76
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,176.33,134.33
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,165.02,125.97
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,128.19,97.83
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,91.73,72.52
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,99.78,79.64
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,107.18,86.19
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,93.48,75.0
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,79.65,63.54
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,66.05,51.95
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,52.34,40.04
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,39.61,28.86
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.43,17.12
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,15.66,7.22
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,9.39,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,18.93,6.11
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,58.24,41.29
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,105.32,81.55
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,145.43,116.06
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,187.7,151.81
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,277.54,225.88
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,364.65,295.75
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,273.49,220.43
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,158.04,124.13
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,158.42,123.83
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,158.83,123.26
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,214.92,166.98
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,288.36,222.24
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,286.47,218.83
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,268.57,203.92
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,411.21,309.06
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,556.25,407.85
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,485.46,355.39
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,397.4,292.26
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,273.9,203.53
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,148.75,110.07
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,339.15,252.35
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,521.61,378.08
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,578.37,415.3
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,619.23,442.68
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,638.99,457.97
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,660.15,474.12
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,611.34,441.98
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,569.05,413.88
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,645.72,474.44
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,684.03,505.71
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,598.18,442.01
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,526.86,388.96
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,459.62,340.31
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,406.07,301.31
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,285.05,212.67
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,181.94,136.24
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,169.62,127.43
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,157.57,118.66
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,179.39,135.04
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,199.58,150.4
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,185.73,140.72
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,166.27,133.48
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,151.86,122.08
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,136.83,110.04
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,104.33,83.35
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,70.81,55.28
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,64.91,50.45
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,58.75,45.22
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,48.36,36.11
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,39.65,28.2
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,26.93,16.41
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,13.96,0.0
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,7.68,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,2.99,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,5.74,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,13.58,5.43
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,21.43,12.25
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,30.97,20.41
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,40.53,28.47
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,57.38,42.46
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,75.14,56.95
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,53.46,38.76
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,33.09,21.76
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,43.51,30.23
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,53.96,38.64
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,55.25,39.45
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,56.54,40.28
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,101.32,75.92
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,147.57,111.95
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,179.13,136.02
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,210.77,159.81
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,278.01,210.64
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,362.41,272.83
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,461.93,345.83
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,574.48,425.47
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,443.33,330.23
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,318.37,238.02
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,418.84,311.7
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,503.94,371.2
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,686.65,506.43
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,818.03,600.39
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,708.0,517.87
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,596.72,435.38
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,648.58,476.86
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,671.69,495.7
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,557.54,411.3
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,464.77,342.51
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,445.23,328.51
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,423.79,312.32
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,394.6,289.89
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,367.39,267.98
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,322.35,235.52
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,278.12,204.54
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,248.16,181.78
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,218.16,159.97
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,187.67,140.07
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,166.83,133.56
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,144.74,115.91
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,133.2,106.8
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,117.64,94.39
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,101.94,81.64
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,85.77,68.09
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,69.48,54.17
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,52.75,39.72
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,35.82,24.86
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,22.32,12.61
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,8.22,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.27,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,3.84,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,7.39,0.0
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,17.3,8.6
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,27.25,17.34
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,38.88,27.39
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,50.71,37.46
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,64.32,48.93
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,77.91,60.21
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,176.85,143.09
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,275.48,223.23
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,286.27,229.94
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,295.65,235.58
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,286.34,226.48
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,276.19,216.82
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,330.81,258.61
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,385.62,299.5
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,530.85,409.85
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,677.61,516.22
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,714.0,540.9
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,749.06,564.97
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,844.05,633.01
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,924.56,688.17
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,837.14,622.69
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,740.17,550.36
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,696.05,517.02
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,643.66,477.65
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,625.98,464.86
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,607.53,451.33
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,696.65,519.06
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,752.0,560.51
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,647.52,481.78
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,549.45,408.04
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,511.64,380.2
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,474.11,352.13
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,393.64,294.05
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,326.37,245.24
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,276.98,208.73
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,237.58,179.49
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,224.7,170.29
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,211.82,160.98
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,221.72,166.04
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,219.25,162.26
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,191.98,146.1
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,167.69,135.59
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,125.78,101.19
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,81.14,63.88
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,70.84,55.48
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,60.46,46.84
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,49.69,37.62
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,38.86,28.21
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,28.89,19.46
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,18.95,10.64
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,11.51,3.89
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.1,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.13,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,2.87,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.11,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,8.23,1.34
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,12.36,4.84
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,17.33,8.98
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,22.31,13.07
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,21.91,12.67
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,21.52,12.28
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,20.71,11.54
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,19.9,10.82
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,26.15,15.93
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,32.43,21.02
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,42.47,29.17
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,52.55,37.3
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,68.11,49.83
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,83.9,62.46
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,79.3,58.54
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,74.7,54.67
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,85.79,63.47
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,96.85,72.21
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,324.27,249.75
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,553.36,415.75
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,553.05,414.51
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,551.33,413.73
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,571.38,428.58
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,587.6,440.28
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,540.46,404.39
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,496.02,370.83
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,517.96,386.77
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,531.32,394.85
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,496.2,367.84
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,461.57,340.61
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,395.59,291.65
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,345.56,255.79
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,324.08,235.33
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,288.26,202.0
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,240.15,171.1
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,222.0,165.08
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,157.14,113.48
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,96.46,75.73
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,92.93,73.17
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,89.06,70.2
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,85.42,67.53
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,79.43,62.8
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,73.18,57.71
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,66.75,52.29
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,56.13,43.0
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,45.19,33.15
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,31.02,20.13
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,15.86,0.66
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,8.54,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,27.84,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,78.13,46.92
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,150.68,115.21
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,222.92,177.52
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,290.22,234.96
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,364.49,296.34
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,262.34,213.65
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,118.93,93.37
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,139.09,109.69
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,159.52,125.68
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,333.95,266.49
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,509.11,399.94
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,522.59,406.07
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,515.95,398.61
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,578.45,442.63
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,623.81,473.35
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,771.13,580.62
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,905.57,671.35
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,919.13,677.96
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,929.2,683.49
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,932.86,683.6
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,932.85,681.48
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,926.35,676.18
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,916.17,668.65
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,902.99,658.44
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,873.9,637.92
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,848.94,621.15
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,821.18,602.51
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,789.29,580.31
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,755.06,555.46
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,716.37,527.73
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,675.55,497.99
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,631.22,465.14
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,587.28,431.71
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,537.27,393.33
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,486.23,353.07
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,432.35,309.58
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,378.0,264.6
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,322.7,218.72
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,267.96,173.29
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,213.21,129.72
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,152.9,87.3
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,99.74,62.18
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,80.35,61.92
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,102.84,80.91
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,128.63,102.61
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,97.91,77.47
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,70.47,54.71
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,65.33,50.58
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,58.13,44.5
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,49.69,37.15
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,41.06,29.38
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,28.78,18.15
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,16.26,1.7
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,8.96,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,15.85,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,41.64,22.68
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,95.44,70.54
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,160.29,125.3
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,99.01,76.89
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,36.36,24.72
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,37.61,25.78
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,38.87,26.75
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,83.9,63.56
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,132.13,102.03
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,171.74,133.13
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,212.08,164.19
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,182.9,140.27
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,154.44,117.15
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,166.62,126.41
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,178.85,135.56
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,279.15,211.67
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,369.53,277.6
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,395.41,295.58
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,420.72,313.33
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,337.89,251.87
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,246.72,183.75
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,264.89,197.38
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,282.76,210.35
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,272.46,202.14
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,262.23,194.13
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,285.63,211.31
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,308.35,227.76
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,350.65,258.52
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,384.93,283.13
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,391.6,287.89
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,397.0,291.83
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,446.4,328.0
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,486.92,356.53
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,413.19,303.42
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,353.06,260.4
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,381.04,278.03
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,389.32,277.07
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,304.92,218.21
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,257.94,190.57
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,235.14,166.45
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,200.5,135.03
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,145.36,101.26
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,109.78,85.92
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,115.63,91.12
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,121.9,96.65
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,117.56,93.58
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,107.63,85.75
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,95.92,76.09
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,83.85,65.89
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,67.58,51.98
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,50.84,37.34
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,33.15,21.59
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,14.05,1.32
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,7.26,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,25.56,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,73.65,44.42
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,134.89,100.75
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,213.66,167.08
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,141.71,111.61
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,48.03,34.24
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,43.02,30.06
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,38.04,25.81
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,142.13,110.98
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,253.41,198.53
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,261.16,203.13
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,267.81,207.09
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,325.87,250.81
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,384.89,294.06
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,331.94,252.61
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,263.14,199.33
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,348.8,263.26
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,419.25,313.89
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,361.52,270.43
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,290.51,217.25
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,438.88,326.82
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,585.46,429.48
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,432.23,319.49
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,287.08,212.82
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,308.02,228.58
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,328.41,243.38
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,317.9,235.56
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,307.43,227.9
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,454.58,335.99
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,578.05,422.64
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,506.8,371.11
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,441.64,324.3
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,501.99,369.61
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,545.92,400.69
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,472.2,346.31
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,412.55,302.91
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,404.98,294.22
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,382.15,270.37
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,311.1,220.89
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,278.32,203.66
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,244.81,169.48
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,185.53,118.05
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,132.16,89.67
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,106.44,83.23
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,107.86,84.74
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,109.37,86.31
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,102.91,81.41
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,96.12,76.13
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,89.26,70.51
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,78.61,61.49
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,64.67,49.54
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,50.39,37.0
