Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,45,183.0,47.0,1.35,24.0,76.5,35.65,24.22
2016,6,1,19,0,93.0,29.0,1.3,24.0,37.0,22.7,11.19
2016,6,1,19,15,46.5,14.5,1.35,23.5,18.5,12.38,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,2.99,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,5.74,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,11.09,3.39
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,16.46,8.02
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,23.49,13.99
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,30.54,19.92
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,63.61,47.33
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,99.25,76.39
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,141.99,111.02
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,197.44,155.15
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,292.81,231.05
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,407.58,319.16
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,420.87,326.47
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,432.22,332.74
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,324.56,250.06
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,220.0,168.24
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,316.67,241.88
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,401.21,303.59
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,498.01,374.26
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,577.63,431.01
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,533.43,397.0
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,474.98,353.48
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,376.06,281.55
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,270.72,203.18
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,477.52,358.19
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,661.61,488.39
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,501.09,372.37
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,348.31,259.9
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,572.67,431.18
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,743.38,553.0
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,693.26,511.43
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,642.7,471.78
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,508.54,375.31
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,398.02,294.73
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,360.42,267.65
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,324.98,241.73
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,359.34,264.22
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,377.62,271.13
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,331.32,235.29
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,298.22,210.46
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,233.34,151.78
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,151.72,83.35
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,106.55,66.66
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,105.59,82.91
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,85.15,66.22
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,69.71,53.57
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,61.43,46.81
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,59.0,44.93
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,55.23,41.84
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,51.35,38.56
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,45.6,33.62
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,39.71,28.36
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,30.98,20.43
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,22.05,10.99
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,25.4,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,72.03,47.14
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,115.38,86.78
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,163.3,128.04
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,207.67,165.56
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,254.2,203.62
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,273.06,218.57
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,275.35,219.88
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,452.01,358.93
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,629.29,490.03
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,677.22,520.53
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,724.11,550.93
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,651.04,494.94
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,546.52,414.53
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,531.71,403.13
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,530.08,400.17
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,444.1,335.38
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,340.02,256.47
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,469.07,352.18
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,580.96,430.98
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,652.91,479.64
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,708.19,516.33
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,757.71,549.72
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,812.18,585.51
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,793.93,571.66
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,773.46,557.12
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,740.45,533.92
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,704.46,508.82
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,736.19,534.12
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,744.16,542.04
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,706.76,515.55
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,667.03,487.33
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,623.56,455.81
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,578.24,422.11
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,526.98,382.75
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,488.46,352.97
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,429.98,309.62
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,376.42,269.48
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,326.83,234.16
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,292.46,211.79
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,232.94,170.62
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,193.22,144.69
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,174.94,129.06
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,151.7,120.61
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,142.6,113.64
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,133.06,106.21
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,119.61,95.46
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,105.46,84.0
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,92.1,73.01
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,78.18,61.33
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,64.62,49.8
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,50.62,37.61
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,36.46,25.03
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,21.95,11.08
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,11.95,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,20.93,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,46.67,29.11
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,81.94,60.74
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,119.82,93.56
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,158.08,126.3
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,198.03,159.76
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,210.31,169.34
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,207.74,166.33
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,286.07,228.68
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,356.9,283.31
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,364.97,287.16
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,369.92,288.62
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,323.44,250.86
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,289.33,222.46
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,378.69,291.1
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,485.74,370.61
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,591.69,447.8
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,682.5,512.24
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,635.85,475.7
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,571.48,427.22
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,630.81,469.93
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,701.49,518.91
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,735.25,543.12
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,774.5,570.9
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,692.82,511.28
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,613.62,453.19
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,594.19,439.38
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,574.25,424.91
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,573.2,424.55
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,570.23,422.65
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,537.28,398.61
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,505.46,375.39
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,480.47,357.27
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,455.58,339.05
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,471.51,351.04
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,472.24,349.74
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,426.52,313.4
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,380.59,276.35
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,297.11,216.76
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,248.8,186.68
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,230.55,172.89
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,211.87,159.05
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,117.41,87.72
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,10.75,3.47
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,84.11,65.59
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,144.92,116.59
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,130.1,104.77
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,114.72,92.39
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,99.33,79.6
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,83.45,66.16
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,67.96,52.91
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,52.06,39.01
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,37.37,25.91
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,22.71,11.85
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,11.95,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,50.96,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,116.29,78.12
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,178.59,135.11
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,255.91,201.01
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,321.96,257.19
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,393.86,316.39
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,455.34,365.71
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,519.44,415.45
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,576.86,458.71
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,635.08,501.4
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,681.15,533.43
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,729.04,565.62
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,771.14,593.54
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,811.4,620.02
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,844.0,641.36
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,864.41,654.17
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,888.08,668.03
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,908.6,679.67
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,745.98,561.51
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,531.62,398.22
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,756.61,568.83
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,934.41,692.76
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,927.65,686.52
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,917.13,678.93
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,902.04,668.36
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,883.32,655.42
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,858.64,638.2
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,830.95,618.97
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,799.37,596.11
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,765.15,571.04
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,726.88,542.61
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,686.11,511.89
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,641.38,477.69
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,594.61,441.21
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,545.22,402.7
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,494.34,361.85
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,440.36,316.9
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,386.16,270.85
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,330.81,223.26
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,275.44,176.07
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,217.5,135.16
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,189.66,122.45
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,153.54,107.22
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,153.17,121.45
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,142.34,113.2
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,130.86,104.34
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,93.75,73.9
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,58.55,44.52
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,54.73,41.5
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,50.77,38.23
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,45.74,33.97
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,40.63,29.42
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,31.85,21.41
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,22.88,12.21
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,11.95,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,57.86,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,131.28,89.12
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,197.43,150.53
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,274.75,217.24
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,341.54,274.1
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,414.01,333.39
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,475.73,382.75
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,539.8,432.08
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,593.7,471.33
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,650.22,511.06
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,698.37,543.69
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,745.34,574.83
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,785.92,600.97
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,824.34,625.32
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,846.78,638.99
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,874.56,656.44
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,896.16,668.52
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,914.42,678.38
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,926.36,684.89
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,934.68,689.11
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,937.01,688.37
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,935.54,685.26
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,928.42,679.66
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,917.53,671.71
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,901.6,659.23
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,882.07,644.52
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,856.64,627.26
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,828.25,608.07
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,795.66,586.04
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,760.6,561.85
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,721.93,533.72
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,680.87,503.37
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,636.1,469.73
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,589.47,433.94
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,540.47,395.51
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,490.05,354.96
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,436.9,311.4
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,383.67,266.85
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,328.76,220.39
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,267.09,169.15
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,210.8,124.13
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,155.61,85.41
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,101.18,59.15
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,76.02,57.73
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,74.66,56.84
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,66.87,50.56
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,64.68,49.04
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,62.4,47.4
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,58.76,44.55
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,55.02,41.51
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,49.02,36.47
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,42.87,31.07
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,33.82,22.89
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,23.26,12.5
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,12.8,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,46.14,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,104.2,69.62
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,165.66,124.57
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,237.59,185.21
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,300.7,238.13
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,375.31,298.38
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,437.27,347.0
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,502.0,396.06
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,558.61,436.6
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,616.05,476.34
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,664.56,510.37
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,712.32,542.86
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,753.29,568.52
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,788.1,589.62
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,820.41,609.7
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,850.13,627.92
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,872.3,640.19
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,891.24,650.38
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,904.29,657.67
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,913.9,662.85
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,802.83,583.66
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,670.76,486.5
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,604.06,439.76
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,550.27,400.78
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,623.97,453.28
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,699.71,504.97
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,667.1,481.45
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,634.29,458.42
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,707.71,515.03
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,745.06,545.11
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,708.24,518.15
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,669.22,489.67
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,626.53,458.22
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,582.05,424.7
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,534.62,388.17
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,484.45,348.64
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,431.67,306.07
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,377.79,261.56
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,323.26,215.97
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,269.02,170.81
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,214.37,127.46
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,160.91,90.19
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,107.97,64.54
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,75.48,57.02
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,74.29,56.28
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,72.98,55.41
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,70.76,53.89
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,68.43,52.25
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,65.44,49.87
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,62.42,47.38
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,53.69,40.1
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,46.24,33.64
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,35.54,24.12
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,24.66,13.55
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,12.45,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,38.63,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,88.0,57.62
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,153.75,114.67
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,221.63,171.63
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,284.02,223.46
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,352.66,278.84
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,412.13,325.43
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,481.27,377.63
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,538.29,419.34
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,596.41,460.7
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,644.78,494.65
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,692.55,527.55
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,733.95,554.34
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,773.74,579.3
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,679.56,508.24
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,546.38,408.44
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,536.21,399.25
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,523.87,387.85
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,506.18,373.77
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,472.22,348.38
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,622.44,455.73
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,740.68,536.21
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,695.25,501.82
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,638.57,461.13
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,683.25,492.94
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,714.04,514.44
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,684.07,492.83
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,653.66,471.35
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,623.17,450.23
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,593.05,429.21
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,581.86,421.83
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,568.37,412.49
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,583.07,424.76
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,575.91,419.67
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,470.77,342.7
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,397.7,290.3
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,399.21,287.85
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,378.34,264.18
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,325.9,221.22
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,274.19,179.0
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,235.15,154.85
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,220.29,152.86
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,158.53,110.09
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,113.94,88.72
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,131.59,103.54
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,146.23,115.84
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,132.73,105.36
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,118.76,94.37
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,103.45,82.07
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,87.68,69.09
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,71.72,55.63
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,56.34,42.34
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,40.4,28.25
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,24.28,13.36
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,12.35,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,39.89,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,98.81,65.56
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,157.38,117.53
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,225.49,174.43
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,288.37,226.5
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,357.79,282.17
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,423.14,332.56
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,486.49,379.66
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,543.54,420.82
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,601.76,461.58
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,650.44,495.65
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,698.46,528.65
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,740.04,554.9
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,780.03,579.78
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,807.79,596.19
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,837.31,613.8
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,861.15,627.55
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,882.01,639.38
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,749.02,546.35
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,576.61,421.13
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,517.9,379.66
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,445.32,327.1
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,569.59,417.24
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,686.28,498.33
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,697.39,504.83
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,705.78,510.13
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,768.47,558.54
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,801.65,584.93
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,771.13,564.51
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,738.38,541.63
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,590.37,433.16
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,454.06,331.58
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,530.87,389.94
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,577.1,421.84
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,530.04,385.75
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,480.33,347.06
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,413.19,296.69
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,376.26,270.92
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,316.7,228.81
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,271.48,198.85
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,187.14,137.49
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,108.73,79.62
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,98.37,72.03
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,88.13,67.44
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,94.46,72.9
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,109.87,85.86
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,98.32,76.77
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,85.92,66.87
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,79.05,61.43
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,71.9,55.6
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,62.58,47.72
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,52.97,39.34
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,39.68,27.6
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,26.48,15.17
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,13.5,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,47.54,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,108.0,71.64
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,168.44,125.68
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,239.41,185.19
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,305.39,240.09
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,373.8,295.39
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,434.23,342.57
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,497.29,390.06
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,459.19,358.64
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,397.49,308.9
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,444.52,343.6
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,491.94,377.28
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,637.18,484.04
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,780.98,582.22
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,713.63,530.27
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,618.3,458.2
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,632.8,466.52
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,645.16,472.49
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,528.38,387.66
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,410.19,300.71
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,686.09,501.72
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,899.2,641.28
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,893.71,634.97
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,884.6,628.78
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,795.74,567.31
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,686.57,489.02
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,666.67,476.11
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,645.71,461.71
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,705.08,507.04
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,740.48,534.19
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,654.26,470.35
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,577.33,413.65
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,522.45,375.81
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,476.95,343.89
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,490.94,353.97
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,482.55,344.13
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,431.47,303.3
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,375.81,258.35
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,321.71,213.66
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,267.84,169.23
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,214.55,127.3
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,162.84,91.48
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,110.86,65.96
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,76.93,57.92
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,76.75,58.02
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,76.55,58.08
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,73.84,56.18
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,70.97,54.11
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,68.11,51.88
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,63.48,48.06
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.95,41.75
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,48.25,35.06
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.29,25.4
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.11,14.82
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.2,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,37.02,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,84.41,54.72
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,149.79,111.24
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,217.17,167.76
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,143.19,111.58
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,47.2,33.25
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,53.86,38.66
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,60.55,43.89
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,149.04,115.25
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,238.67,185.22
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,467.42,364.05
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,682.5,522.56
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,643.11,487.85
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,583.21,440.1
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,706.09,530.19
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,825.72,612.75
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,645.9,480.66
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,412.21,305.6
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,673.3,499.99
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,887.39,647.14
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,775.36,564.1
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,630.16,457.61
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,650.46,472.35
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,678.95,491.44
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,670.55,484.96
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,660.5,477.65
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,740.66,537.81
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,793.24,577.46
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,762.11,554.97
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,729.19,531.61
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,693.55,506.14
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,656.04,478.94
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,615.7,449.17
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,571.71,416.24
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,525.14,380.75
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,477.79,343.79
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,429.07,305.23
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,382.95,268.16
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,333.89,228.25
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,285.85,189.34
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,237.45,151.85
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,190.95,119.61
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,145.64,96.45
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,121.44,94.46
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,117.55,91.67
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,113.35,88.57
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,107.76,84.48
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,101.86,80.06
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,93.21,73.07
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,86.0,67.14
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,73.26,56.49
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,60.22,45.27
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,43.85,30.98
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,27.58,16.12
