Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,14.17,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,29.08,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,72.21,46.27
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,126.21,93.01
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,187.58,144.25
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,256.34,200.71
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,323.09,254.49
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,381.82,301.11
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,443.95,349.07
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,397.14,311.0
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,336.97,262.02
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,365.47,282.93
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,392.85,302.35
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,422.26,322.55
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,450.91,341.87
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,476.74,359.73
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,501.83,376.93
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,642.55,480.01
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,792.83,584.51
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,801.6,586.96
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,810.22,590.31
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,850.77,618.79
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,886.21,642.78
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,820.11,594.07
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,743.89,538.49
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,708.87,513.48
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,673.02,487.53
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,708.65,513.45
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,740.51,535.91
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,714.02,516.51
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,686.39,496.55
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,660.17,478.33
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,632.28,458.62
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,574.9,417.38
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,519.79,377.65
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,503.59,365.54
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,483.39,348.94
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,432.39,310.03
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,382.85,271.69
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,337.44,236.13
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,292.38,200.67
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,246.87,165.0
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,200.97,131.87
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,158.65,108.76
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,134.92,105.53
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,138.98,109.24
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,133.72,105.33
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,123.92,97.87
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,113.67,89.92
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,100.53,79.23
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,86.86,67.91
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,74.3,57.39
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,59.0,44.26
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,43.07,30.27
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,26.84,15.52
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,13.81,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,37.64,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,85.95,55.43
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,151.75,112.33
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,220.36,169.88
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,285.84,224.4
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,364.46,287.95
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,425.05,335.78
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,488.45,384.26
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,380.95,299.12
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,245.66,189.88
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,480.69,374.72
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,703.2,539.2
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,742.38,562.74
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,783.27,588.2
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,814.76,608.04
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,843.65,626.05
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,865.53,638.01
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,873.82,640.91
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,732.18,539.24
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,539.45,395.95
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,560.51,410.41
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,580.32,422.9
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,615.04,447.11
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,647.66,469.53
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,662.26,478.08
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,664.64,478.54
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,750.92,543.86
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,799.41,580.84
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,705.61,511.29
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,602.26,434.56
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,647.46,470.99
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,661.22,483.38
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,618.97,451.83
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,575.05,418.64
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,491.21,355.86
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,428.08,309.76
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,414.67,296.24
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,377.93,261.29
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,325.73,223.25
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,304.34,211.15
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,260.16,180.06
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,233.48,164.01
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,181.23,127.26
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,133.75,103.64
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,125.17,97.13
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,115.94,89.99
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,107.26,83.42
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,98.04,76.29
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,91.75,71.45
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,80.78,62.55
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,68.4,52.21
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,55.68,41.3
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,41.87,29.16
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,28.32,16.67
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,14.57,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,24.92,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,66.52,41.98
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,127.79,94.22
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,191.47,147.55
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,262.61,206.38
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,332.37,263.17
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,392.68,311.69
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,456.56,361.76
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,418.09,329.87
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,366.97,287.55
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,350.1,272.57
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,313.35,242.14
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,338.57,260.14
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,363.42,277.45
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,373.38,283.61
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,382.51,289.16
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,302.07,227.51
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,212.4,158.58
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,269.82,201.32
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,342.16,253.72
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,436.64,321.8
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,543.03,395.74
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,630.15,457.71
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,724.1,522.48
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,722.05,520.14
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,717.68,516.87
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,687.79,495.62
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,657.42,474.12
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,713.46,517.58
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,735.24,536.28
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,699.68,510.91
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,661.92,483.76
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,568.01,413.7
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,490.32,355.77
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,496.47,360.45
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,480.94,345.72
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,429.82,304.37
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,378.29,261.85
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,324.79,217.27
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,271.66,173.15
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,219.13,131.51
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,168.15,95.74
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,108.92,63.56
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,80.18,60.37
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,79.57,60.11
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,78.89,59.78
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,76.31,58.0
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,73.56,56.05
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,69.4,52.86
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,65.08,49.42
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,56.27,42.04
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,48.93,35.66
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,38.37,26.35
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,27.61,16.25
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,13.96,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,22.66,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,61.08,38.21
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,121.49,89.51
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,183.34,141.2
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,243.54,191.27
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,321.95,254.65
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,381.3,301.7
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,444.3,350.25
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,503.07,394.49
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,571.38,444.52
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,621.03,480.28
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,670.36,515.2
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,717.98,547.77
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,764.91,578.6
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,798.25,599.04
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,829.25,617.75
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,851.34,630.45
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,876.18,645.16
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,890.46,653.53
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,901.36,659.76
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,906.68,661.02
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,896.06,651.84
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,890.72,647.52
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,881.8,640.93
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,869.68,631.25
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,854.04,619.36
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,830.67,603.31
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,804.51,585.47
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,774.8,565.27
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,742.75,542.48
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,706.13,515.86
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,667.23,487.21
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,625.47,455.06
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,581.71,420.92
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,534.58,384.5
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,486.08,346.16
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,434.95,304.96
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,383.09,262.31
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,324.42,214.62
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,270.41,170.26
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,216.06,127.13
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,162.79,89.62
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,109.6,62.64
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,79.35,59.41
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,71.26,53.05
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,70.16,52.36
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,68.19,51.05
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,66.12,49.63
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,62.33,46.73
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,58.41,43.62
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,52.6,38.86
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,46.64,33.75
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,36.02,24.41
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,26.99,15.82
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,28.76,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,82.1,52.52
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,139.87,103.08
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,216.34,166.68
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,159.23,124.03
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,73.33,54.4
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,282.19,224.52
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,488.59,385.0
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,549.25,429.43
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,611.75,474.57
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,660.69,509.24
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,708.9,542.22
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,749.19,567.75
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,791.59,594.4
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,823.05,612.95
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,851.85,629.57
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,875.11,642.37
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,885.16,646.37
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,898.0,653.71
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,907.36,658.83
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,910.41,658.86
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,909.81,656.66
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,903.75,652.08
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,894.02,645.26
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,878.03,633.14
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,858.59,618.91
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,835.14,603.38
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,808.84,585.99
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,777.77,564.24
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,744.49,540.1
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,708.18,514.24
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,669.56,486.27
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,626.67,454.69
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,582.05,421.15
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,535.13,385.01
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,486.84,346.91
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,436.18,306.23
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,381.07,261.43
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,327.19,217.28
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,273.59,173.3
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,219.44,130.36
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,166.51,93.01
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,114.16,66.25
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,76.21,56.87
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,75.13,56.22
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,73.92,55.44
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,71.43,53.72
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,68.8,51.85
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,64.79,48.78
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,60.62,45.47
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,54.91,40.81
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,47.02,34.08
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,37.09,25.31
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,26.98,15.86
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,13.6,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,34.27,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,102.29,66.35
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,162.35,120.14
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,233.4,179.69
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,305.75,239.81
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,383.55,302.87
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,444.68,351.77
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,508.48,401.23
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,567.1,444.59
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,627.04,487.58
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,672.22,518.12
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,719.03,548.21
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,761.47,574.59
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,802.27,599.35
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,833.5,617.21
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,853.06,627.1
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,876.23,639.74
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,896.32,650.27
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,908.68,656.76
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,917.49,661.08
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,921.25,660.9
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,921.32,658.49
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,914.49,652.77
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,903.95,644.82
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,889.71,633.72
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,871.86,620.45
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,847.65,604.11
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,820.42,585.91
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,789.36,564.42
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,755.76,541.15
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,718.15,514.19
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,678.1,485.15
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,634.11,453.45
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,588.14,419.59
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,539.84,383.19
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,490.04,344.67
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,437.73,303.42
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,384.67,260.5
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,329.96,215.63
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,275.15,170.68
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,219.52,126.91
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,164.67,88.51
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,101.21,54.18
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,68.73,50.52
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,67.42,49.67
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,66.01,48.71
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,63.68,47.1
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,56.15,41.16
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,53.34,39.05
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,50.48,36.81
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,45.47,32.72
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,40.35,28.35
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,33.29,22.06
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,26.13,15.16
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,12.91,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,34.3,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,102.19,65.65
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,161.84,119.24
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,232.5,178.55
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,205.83,160.83
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,164.28,128.29
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,326.46,259.0
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,498.23,391.93
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,554.07,432.1
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,610.72,472.16
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,494.83,381.88
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,318.63,244.31
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,353.13,269.66
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,403.1,305.0
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,633.87,476.28
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,847.27,619.71
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,758.42,552.11
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,641.99,465.08
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,791.16,570.28
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,904.53,641.59
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,801.8,567.65
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,665.92,469.73
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,799.26,564.03
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,896.03,625.47
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,879.13,612.25
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,858.74,598.36
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,836.19,585.12
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,810.78,570.01
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,781.02,551.51
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,748.9,530.36
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,712.57,506.15
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,673.92,479.8
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,631.69,450.3
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,587.44,418.5
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,539.88,383.15
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,491.0,345.79
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,439.9,305.93
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,384.45,261.9
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,330.12,217.71
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,276.09,173.69
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,222.08,131.43
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,169.45,94.6
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,116.91,67.6
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,77.37,57.73
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,77.19,57.84
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,77.0,57.9
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,74.31,56.04
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,71.45,54.01
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,68.61,51.93
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,65.75,49.74
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,56.64,42.25
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,48.96,35.72
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,38.74,26.72
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.35,17.04
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.33,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.13,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.1,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,8.62,1.3
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,13.16,5.15
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,18.53,9.64
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,23.91,14.08
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,64.57,47.32
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,108.9,82.88
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,204.88,159.55
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,311.79,241.74
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,496.26,382.2
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,678.19,512.7
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,719.72,537.55
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,759.75,561.56
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,792.32,581.86
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,822.55,600.59
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,840.83,610.25
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,861.42,621.55
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,875.56,629.92
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,886.4,636.33
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,890.7,639.18
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,891.46,639.91
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,886.81,636.79
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,878.61,631.52
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,866.33,624.15
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,850.51,614.51
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,827.28,599.26
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,801.17,582.17
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,715.69,518.11
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,628.04,452.66
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,577.68,417.54
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,533.2,385.96
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,568.2,413.63
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,578.43,421.0
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,531.4,384.71
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,483.22,346.95
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,432.54,306.37
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,381.02,264.14
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,328.01,220.23
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,275.3,176.59
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,221.82,133.88
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,169.07,96.05
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,117.48,68.99
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,77.72,58.78
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,75.82,57.48
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,73.71,55.95
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,71.24,54.23
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,68.63,52.36
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,64.28,48.86
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,59.73,45.11
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,53.61,39.98
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,47.3,34.49
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,36.37,24.88
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,27.01,16.09
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,13.61,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,31.78,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,95.68,61.08
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,154.12,113.51
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,223.17,170.89
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,285.98,222.47
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,361.12,281.88
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,420.96,327.88
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,483.61,374.26
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,540.34,415.27
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,598.29,455.95
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,491.7,374.31
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,325.59,247.1
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,436.41,329.84
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,553.15,411.92
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,696.51,512.52
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,833.81,600.92
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,857.61,612.12
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,878.38,622.59
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,803.41,570.17
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,696.09,493.84
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,815.74,576.91
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,897.38,627.56
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,892.51,623.01
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,884.01,617.33
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,869.77,607.65
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,852.09,595.93
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,762.23,535.29
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,661.53,464.41
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,714.17,506.26
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,743.17,530.21
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,706.99,505.22
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,668.5,478.63
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,626.7,448.45
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,582.83,415.99
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,535.61,381.63
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,487.01,345.01
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,436.61,305.46
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,383.85,263.36
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,330.67,219.94
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,277.85,176.73
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,236.23,151.58
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,226.39,154.11
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,154.2,101.1
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,82.98,62.27
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,82.51,62.19
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,81.98,61.99
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,79.55,60.36
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,76.96,58.57
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,72.55,55.22
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,66.05,50.0
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,58.97,44.21
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,51.72,38.04
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,40.88,28.51
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,30.25,18.63
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,15.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,29.32,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,82.75,51.74
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,147.68,108.74
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,215.81,165.58
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,278.88,218.04
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,348.81,274.52
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,413.98,325.35
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,477.25,373.0
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,533.72,413.14
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,591.36,452.57
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,640.48,484.86
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,689.06,515.6
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,730.63,540.11
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,770.63,562.94
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,799.43,579.03
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,829.8,595.97
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,852.59,606.54
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,872.33,615.03
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,886.93,622.87
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,898.16,628.74
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,902.61,629.27
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,903.5,627.79
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,898.54,624.15
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,877.38,610.67
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,866.17,603.66
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,851.41,594.32
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,828.43,580.45
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,802.63,564.82
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,772.89,546.57
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,740.87,525.86
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,705.07,501.41
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,666.99,474.92
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,625.4,445.73
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,581.85,414.34
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,535.22,379.62
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,487.24,342.89
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,436.87,303.33
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,385.12,261.63
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,331.85,218.16
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,271.81,169.71
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,217.02,126.59
