Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,163.15,88.45
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,110.21,60.8
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,75.95,56.34
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,74.33,55.27
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,66.27,48.91
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,64.13,47.46
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,61.88,45.89
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,58.31,43.17
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,54.61,40.25
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,49.43,36.05
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,44.14,31.54
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,36.03,24.37
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.34,15.44
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.25,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,33.08,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,99.08,62.37
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,158.04,116.23
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,227.93,174.84
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,295.34,231.07
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,366.34,288.82
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,426.34,336.08
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,489.14,383.77
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,545.44,425.08
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,602.75,465.82
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,650.84,498.47
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,698.22,529.05
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,736.81,552.81
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,776.67,577.1
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,808.86,595.84
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,838.5,612.71
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,861.64,625.16
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,871.36,628.85
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,884.76,636.77
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,894.77,642.55
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,899.43,643.69
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,900.53,642.68
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,895.29,639.03
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,886.43,633.19
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,873.65,623.95
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,857.33,612.5
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,834.23,597.65
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,808.21,580.91
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,778.49,561.89
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,746.35,540.63
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,709.95,514.82
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,671.21,486.88
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,574.37,414.3
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,498.23,357.01
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,506.27,363.76
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,488.63,348.53
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,437.46,307.43
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,382.7,263.09
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,329.21,218.86
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,275.92,174.79
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,222.65,132.52
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,170.76,95.57
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,138.28,86.96
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,151.28,116.88
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,111.3,85.36
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,75.53,56.72
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,73.15,55.13
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,70.63,53.36
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,67.06,50.56
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,63.38,47.58
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,55.67,41.18
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,49.02,35.47
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,38.8,26.54
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,28.39,17.0
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,14.34,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,33.03,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,98.94,61.84
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,158.85,116.73
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,229.86,176.19
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,299.26,233.93
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,372.88,293.64
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,433.41,341.28
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,496.69,389.31
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,554.0,431.32
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,612.51,472.85
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,657.66,503.19
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,704.51,532.96
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,746.99,559.29
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,787.87,584.07
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,819.38,603.08
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,839.28,614.27
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,705.13,517.66
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,515.55,377.11
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,530.84,387.35
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,545.07,395.71
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,751.57,544.39
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,912.4,650.12
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,906.86,645.35
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,897.61,639.66
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,880.26,627.53
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,859.37,613.2
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,837.08,598.96
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,811.84,582.78
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,781.74,563.57
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,749.32,542.02
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,712.69,516.32
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,673.75,488.49
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,632.01,457.1
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,588.3,423.65
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,541.06,387.76
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,492.42,349.83
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,441.5,309.16
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,389.47,266.6
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,335.6,222.5
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,281.76,178.28
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,220.46,129.85
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,167.24,91.81
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,137.89,86.61
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,155.51,120.29
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,111.5,85.36
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,70.61,52.47
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,82.67,62.71
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,93.61,72.06
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,84.61,64.98
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,75.16,57.38
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,64.49,48.65
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,53.37,39.27
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,41.89,29.23
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,28.79,17.43
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,14.73,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,35.48,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,104.53,64.78
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,165.81,121.46
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,241.96,184.79
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,310.85,241.84
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,387.01,303.01
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,407.57,319.41
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,414.68,324.47
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,365.95,285.29
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,303.3,234.34
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,388.77,299.56
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,494.77,377.0
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,430.41,325.97
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,357.9,269.07
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,471.46,353.34
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,588.49,436.58
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,755.14,556.46
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,888.33,644.14
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,854.31,619.69
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,787.38,569.69
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,727.8,526.41
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,679.37,489.96
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,716.74,517.04
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,759.79,546.99
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,771.49,554.65
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,779.84,560.26
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,758.37,545.48
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,735.02,529.54
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,705.28,509.26
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,674.73,488.23
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,616.68,446.81
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,561.94,407.54
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,584.9,426.7
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,582.38,425.43
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,513.54,373.79
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,461.57,335.25
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,411.96,298.52
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,373.12,270.22
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,335.29,240.72
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,303.38,215.08
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,243.71,174.84
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,199.2,146.94
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,157.09,108.55
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,100.62,77.25
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,115.84,89.99
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,135.87,106.63
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,125.28,98.53
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,118.91,93.83
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,104.64,82.27
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,89.95,70.19
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,74.8,57.6
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,59.3,44.4
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,44.36,31.42
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,29.15,17.83
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,15.06,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,13.6,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,31.8,16.48
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,74.32,52.89
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,114.63,86.68
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,157.5,122.57
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,214.14,169.0
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,177.63,139.7
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,124.18,95.63
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,129.61,99.5
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,134.97,103.11
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,148.14,113.18
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,161.43,123.26
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,287.31,221.53
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,422.45,322.61
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,375.72,285.75
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,342.51,259.31
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,415.58,313.39
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,504.83,377.35
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,394.99,295.82
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,288.49,215.64
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,178.54,132.61
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,72.15,50.6
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,199.69,148.42
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,339.57,251.85
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,370.97,274.23
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,401.06,295.81
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,424.63,312.66
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,446.49,328.2
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,282.04,208.79
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,121.22,88.01
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,310.62,231.37
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,483.44,355.56
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,352.17,260.2
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,228.44,169.03
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,207.09,153.4
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,186.14,137.79
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,165.39,122.25
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,145.06,106.97
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,127.48,93.74
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,110.29,80.76
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,111.54,81.95
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,112.66,83.04
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,75.76,54.52
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,36.48,24.88
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,21.92,12.79
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,7.43,0.62
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,39.31,27.68
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,70.77,54.42
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,60.4,45.8
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,49.7,36.81
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,39.28,28.0
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,28.9,19.04
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,20.19,11.39
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,11.51,3.69
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,5.75,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,10.67,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,21.63,9.52
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,54.32,37.55
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,86.22,64.34
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,129.48,100.09
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,167.91,131.48
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,140.64,109.46
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,110.75,84.61
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,172.87,134.18
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,229.46,178.02
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,270.94,209.11
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,313.16,240.22
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,440.8,336.23
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,576.11,433.3
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,714.1,531.03
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,830.79,608.24
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,855.98,622.43
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,868.17,628.95
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,882.27,637.35
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,893.0,643.63
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,897.02,644.8
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,897.47,643.82
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,892.5,640.37
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,883.92,634.72
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,866.63,622.26
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,845.81,607.63
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,782.38,562.1
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,702.85,503.84
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,680.28,488.74
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,656.59,472.35
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,670.24,485.23
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,665.47,484.16
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,627.67,455.19
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,583.03,421.22
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,536.03,385.65
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,487.84,348.24
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,437.19,308.04
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,385.92,266.37
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,333.41,223.54
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,281.17,180.72
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,228.03,138.24
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,175.89,100.45
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,116.64,66.15
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,79.23,59.52
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,78.02,58.79
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,76.66,57.9
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,79.15,60.29
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,81.16,62.3
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,74.61,57.03
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,67.77,51.43
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,59.47,44.64
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,50.9,37.37
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,40.12,27.92
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,29.09,17.82
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,14.71,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,31.81,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,94.52,56.4
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,152.52,111.08
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,219.48,166.86
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,286.59,221.97
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,357.26,278.29
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,411.13,319.71
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,465.98,360.18
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,538.92,413.21
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,613.89,465.86
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,585.02,440.84
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,529.35,397.47
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,588.32,437.38
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,631.47,464.93
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,744.93,543.14
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,840.48,602.42
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,813.58,581.55
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,753.22,536.61
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,841.69,598.05
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,905.39,636.54
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,856.29,602.22
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,777.56,545.54
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,774.19,543.2
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,768.27,538.57
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,827.35,580.48
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,859.39,600.87
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,836.51,586.54
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,810.69,570.85
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,780.38,551.08
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,747.76,529.34
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,711.66,505.13
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,673.24,478.79
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,631.39,449.68
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,587.65,418.35
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,540.62,383.53
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,492.19,346.61
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,441.32,306.95
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,387.46,264.29
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,334.55,221.3
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,281.84,178.32
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,228.54,136.41
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,176.57,99.33
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,117.41,65.45
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,79.31,58.81
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,78.39,58.31
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,77.35,57.69
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,74.72,55.89
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,71.92,53.92
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,68.07,51.03
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,64.06,47.92
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,56.0,41.37
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,49.03,35.48
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,38.83,26.59
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.43,17.12
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.35,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,21.29,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,61.47,34.78
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,115.63,83.76
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,175.13,133.37
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,233.32,181.32
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,308.24,241.0
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,366.72,286.61
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,428.64,333.25
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,484.28,372.97
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,541.73,412.48
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,591.32,445.07
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,648.07,481.02
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,691.09,506.53
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,732.85,530.2
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,767.37,550.29
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,799.79,568.61
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,825.42,580.98
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,848.32,591.36
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,753.8,525.77
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,644.13,450.16
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,609.42,426.72
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,588.19,411.07
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,745.84,520.14
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,874.74,605.59
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,859.43,595.88
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,849.62,590.87
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,827.4,578.0
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,802.29,563.18
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,772.08,544.49
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,739.88,523.97
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,704.35,500.13
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,666.81,474.4
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,625.42,445.91
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,582.47,415.4
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,536.46,382.4
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,489.51,347.53
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,413.88,293.25
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,372.96,266.06
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,199.11,142.23
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,28.27,16.33
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,128.49,92.89
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,209.33,153.62
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,124.09,90.5
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,30.66,19.71
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,49.77,35.62
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,68.95,51.58
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,76.55,58.17
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,83.4,64.19
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,71.28,54.4
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,59.07,44.36
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,47.5,34.67
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,35.56,24.47
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,24.76,15.11
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.0,5.66
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,6.98,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,31.43,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,93.0,53.85
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,153.46,111.85
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,222.79,170.07
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,290.13,226.13
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,360.69,283.24
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,421.15,330.59
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,484.49,378.28
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,540.52,418.81
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,597.56,458.63
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,472.88,362.13
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,286.47,217.29
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,452.86,342.9
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,598.09,446.17
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,504.37,375.06
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,369.94,274.62
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,643.47,476.61
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,877.49,632.84
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,708.71,514.18
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,483.87,351.77
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,595.48,431.44
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,703.34,504.04
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,700.21,500.5
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,695.22,496.6
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,703.32,501.7
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,708.88,504.97
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,772.33,553.0
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,805.3,578.58
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,718.64,515.7
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,620.1,443.92
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,660.74,476.62
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,675.44,489.39
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,632.5,458.12
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,588.1,425.37
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,540.88,389.8
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,492.5,352.36
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,442.52,312.87
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,389.64,270.61
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,337.54,228.01
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,285.95,185.7
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,233.58,144.07
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,182.31,106.78
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,152.11,97.2
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,150.81,116.9
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,116.53,89.73
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,88.27,67.11
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,85.46,65.23
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,82.45,63.12
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,74.28,56.66
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,66.73,50.57
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,58.99,44.16
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,51.04,37.34
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,39.89,27.6
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,28.44,17.23
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,14.35,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,27.8,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,84.19,47.52
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,143.14,103.66
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,209.76,159.09
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,271.86,210.51
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,340.57,265.8
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,405.71,316.51
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,469.36,364.5
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,526.53,405.58
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,584.88,446.17
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,634.23,480.58
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,683.1,513.97
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,623.06,466.21
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,539.73,402.01
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,686.37,509.16
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,826.99,604.94
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,851.32,617.61
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,872.66,629.25
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,888.03,637.02
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,900.06,642.74
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,905.36,644.25
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,907.12,643.63
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,903.44,641.01
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,896.12,636.19
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,883.33,628.29
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,866.99,618.17
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,782.25,558.92
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,694.19,495.29
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,732.71,525.38
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,746.61,537.46
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,651.71,467.41
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,554.84,396.49
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,587.5,422.53
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,593.39,427.23
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,545.58,391.05
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,496.57,353.25
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,445.28,312.66
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,392.26,269.6
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,338.22,225.59
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,284.34,181.41
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,229.59,137.53
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,175.84,98.31
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,123.06,68.74
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,82.32,61.54
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,73.7,54.79
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,72.41,53.95
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,70.24,52.49
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,67.93,50.89
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,64.24,48.1
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,60.41,45.1
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,54.73,40.5
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,48.89,35.54
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,37.5,25.62
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,27.77,16.69
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,13.99,0.0
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,31.61,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,93.13,51.66
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,155.72,112.39
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,226.94,171.33
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,296.53,228.15
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,369.94,286.22
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,431.63,333.96
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,496.2,382.25
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,553.12,423.48
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,611.03,464.23
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,660.62,497.33
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,706.45,526.25
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,748.41,551.84
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,788.61,575.88
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,821.64,594.89
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,852.07,612.11
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,875.94,625.01
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,886.41,629.43
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,900.43,637.61
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,911.01,643.67
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,915.71,644.84
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,916.78,643.9
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,911.9,640.67
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,903.33,635.28
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,827.38,583.42
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,726.54,511.63
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,789.07,558.78
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,820.24,582.18
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,740.01,524.87
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,654.68,462.96
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,678.41,483.33
