Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,556.94,401.04
2016,7,11,14,30,735.0,205.0,6.0,37.0,862.0,508.79,363.84
2016,7,11,14,45,735.0,195.5,6.0,37.0,832.0,458.15,323.92
2016,7,11,15,0,735.0,186.0,6.0,37.0,802.0,406.38,282.17
2016,7,11,15,15,722.0,182.5,6.0,36.5,764.0,353.67,239.7
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,301.54,197.35
2016,7,11,15,45,685.5,178.0,6.0,36.0,681.0,249.8,156.19
2016,7,11,16,0,662.0,177.0,6.0,36.0,636.0,200.33,119.89
2016,7,11,16,15,639.5,171.0,5.95,35.5,588.5,150.15,89.9
2016,7,11,16,30,617.0,165.0,5.9,35.0,541.0,105.38,79.59
2016,7,11,16,45,581.0,161.0,5.9,35.0,489.5,106.04,80.42
2016,7,11,17,0,545.0,157.0,5.9,35.0,438.0,105.19,80.04
2016,7,11,17,15,506.0,148.0,5.8,34.0,386.0,100.89,77.18
2016,7,11,17,30,467.0,139.0,5.7,33.0,334.0,96.36,74.08
2016,7,11,17,45,413.0,128.0,5.6,32.5,282.0,90.11,69.3
2016,7,11,18,0,359.0,117.0,5.5,32.0,230.0,83.62,64.19
2016,7,11,18,15,291.5,101.5,5.3,31.5,181.5,74.93,57.03
2016,7,11,18,30,224.0,86.0,5.1,31.0,133.0,63.77,47.54
2016,7,11,18,45,147.0,65.0,4.95,30.5,92.0,48.73,34.53
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,33.7,20.97
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,17.45,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,12.5,14.57,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,25.0,38.51,7.24
2016,7,12,6,15,127.5,43.5,4.45,25.5,62.0,105.37,74.26
2016,7,12,6,30,217.0,64.0,4.6,26.0,99.0,171.27,129.78
2016,7,12,6,45,315.0,74.5,4.85,26.5,148.0,248.11,193.67
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,326.91,258.54
2016,7,12,7,15,469.0,94.5,5.1,27.5,248.5,389.53,309.1
2016,7,12,7,30,525.0,104.0,5.1,28.0,300.0,462.58,365.98
2016,7,12,7,45,349.0,150.5,5.2,28.5,289.5,399.29,314.86
2016,7,12,8,0,173.0,197.0,5.3,29.0,279.0,325.64,254.32
2016,7,12,8,15,131.0,220.5,5.3,29.5,287.0,323.8,250.89
2016,7,12,8,30,89.0,244.0,5.3,30.0,295.0,303.58,233.19
2016,7,12,8,45,417.0,184.0,5.35,31.0,454.5,552.73,425.13
2016,7,12,9,0,745.0,124.0,5.4,32.0,614.0,777.78,586.59
2016,7,12,9,15,761.0,127.5,5.4,32.5,659.5,812.08,606.55
2016,7,12,9,30,777.0,131.0,5.4,33.0,705.0,843.91,625.49
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.5,869.05,639.72
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,891.22,651.91
2016,7,12,10,15,551.5,270.0,5.4,34.5,726.0,799.78,584.43
2016,7,12,10,30,297.0,407.0,5.4,35.0,666.0,682.51,495.55
2016,7,12,10,45,227.0,433.5,5.4,35.5,635.5,624.3,452.49
2016,7,12,11,0,157.0,460.0,5.4,36.0,605.0,580.17,418.6
2016,7,12,11,15,251.0,450.0,5.4,36.0,688.0,663.47,477.91
2016,7,12,11,30,345.0,440.0,5.4,36.0,771.0,729.94,524.43
2016,7,12,11,45,612.0,283.5,5.4,36.5,879.0,823.53,592.52
2016,7,12,12,0,879.0,127.0,5.4,37.0,987.0,879.69,630.66
2016,7,12,12,15,879.5,127.0,5.4,37.0,992.5,856.65,614.94
2016,7,12,12,30,880.0,127.0,5.4,37.0,998.0,830.55,597.61
2016,7,12,12,45,881.0,126.0,5.4,37.5,996.0,801.29,576.95
2016,7,12,13,0,882.0,125.0,5.4,38.0,994.0,769.4,554.58
2016,7,12,13,15,550.0,306.0,5.4,38.0,846.0,655.03,470.3
2016,7,12,13,30,218.0,487.0,5.4,38.0,698.0,543.88,387.84
2016,7,12,13,45,543.0,304.5,5.45,38.0,817.0,590.21,424.4
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,605.75,436.55
2016,7,12,14,15,862.5,121.0,5.5,38.0,910.5,558.43,400.31
2016,7,12,14,30,857.0,120.0,5.5,38.0,885.0,509.58,362.24
2016,7,12,14,45,845.5,120.0,5.55,38.0,852.0,457.53,320.96
2016,7,12,15,0,834.0,120.0,5.6,38.0,819.0,405.01,278.33
2016,7,12,15,15,823.5,117.5,5.6,37.5,780.5,350.86,234.18
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,296.64,189.59
2016,7,12,15,45,550.0,209.5,5.65,37.0,622.5,245.01,157.17
2016,7,12,16,0,287.0,304.0,5.7,37.0,503.0,237.3,161.74
2016,7,12,16,15,512.0,206.0,5.7,36.5,530.0,164.34,103.94
2016,7,12,16,30,737.0,108.0,5.7,36.0,557.0,78.43,57.68
2016,7,12,16,45,705.5,106.5,5.7,35.5,504.5,71.89,52.78
2016,7,12,17,0,674.0,105.0,5.7,35.0,452.0,72.41,53.52
2016,7,12,17,15,641.0,99.5,5.65,34.5,400.0,70.23,52.07
2016,7,12,17,30,608.0,94.0,5.6,34.0,348.0,67.93,50.49
2016,7,12,17,45,560.5,87.5,5.55,33.5,295.0,64.61,48.02
2016,7,12,18,0,513.0,81.0,5.5,33.0,242.0,61.21,45.39
2016,7,12,18,15,448.0,72.0,5.35,32.5,192.5,55.57,40.75
2016,7,12,18,30,383.0,63.0,5.2,32.0,143.0,47.69,34.03
2016,7,12,18,45,289.0,50.0,5.1,31.5,100.0,38.14,25.7
2016,7,12,19,0,195.0,37.0,5.0,31.0,57.0,28.45,16.7
2016,7,12,19,15,97.5,18.5,4.85,30.5,28.5,14.36,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,30.5,11.0,3.4,25.5,13.0,17.02,0.0
2016,7,13,6,0,61.0,22.0,3.6,26.0,26.0,48.51,7.64
2016,7,13,6,15,161.5,39.5,3.8,26.5,63.0,120.42,84.71
2016,7,13,6,30,262.0,57.0,4.0,27.0,100.0,190.26,143.62
2016,7,13,6,45,361.0,66.0,4.2,27.5,149.0,260.33,202.13
2016,7,13,7,0,460.0,75.0,4.4,28.0,198.0,345.37,271.43
2016,7,13,7,15,513.5,83.0,4.5,28.5,249.5,408.67,322.17
2016,7,13,7,30,567.0,91.0,4.6,29.0,301.0,475.45,373.96
2016,7,13,7,45,620.5,92.0,4.75,30.0,356.5,537.44,420.02
2016,7,13,8,0,674.0,93.0,4.9,31.0,412.0,601.63,466.25
2016,7,13,8,15,701.0,97.5,4.95,31.5,463.5,652.05,501.35
2016,7,13,8,30,728.0,102.0,5.0,32.0,515.0,699.15,532.37
2016,7,13,8,45,753.5,103.5,5.1,32.5,565.5,743.57,561.15
2016,7,13,9,0,779.0,105.0,5.2,33.0,616.0,786.53,588.52
2016,7,13,9,15,794.0,107.5,5.25,33.5,661.5,819.78,608.62
2016,7,13,9,30,809.0,110.0,5.3,34.0,707.0,850.45,626.84
2016,7,13,9,45,823.0,111.0,5.4,34.5,748.0,866.29,635.19
2016,7,13,10,0,837.0,112.0,5.5,35.0,789.0,888.41,647.89
2016,7,13,10,15,845.5,114.0,5.55,35.0,824.0,903.29,656.83
2016,7,13,10,30,854.0,116.0,5.6,35.0,859.0,914.69,663.59
2016,7,13,10,45,861.5,116.5,5.65,35.5,887.5,920.12,665.1
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,921.91,664.34
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.5,917.7,660.89
2016,7,13,11,30,878.0,119.0,5.7,36.0,959.0,909.77,655.12
2016,7,13,11,45,859.0,135.0,5.75,36.5,967.0,890.32,640.74
2016,7,13,12,0,840.0,151.0,5.8,37.0,975.0,867.09,623.99
2016,7,13,12,15,841.5,151.5,5.8,37.0,980.5,845.68,609.63
2016,7,13,12,30,843.0,152.0,5.8,37.0,986.0,821.31,593.3
2016,7,13,12,45,841.0,153.0,5.85,37.5,983.5,791.91,572.59
2016,7,13,13,0,839.0,154.0,5.9,38.0,981.0,760.23,549.92
2016,7,13,13,15,836.5,153.5,5.85,38.0,970.5,724.83,524.51
2016,7,13,13,30,834.0,153.0,5.8,38.0,960.0,687.2,497.15
2016,7,13,13,45,829.0,152.0,5.8,38.0,942.0,645.46,466.58
2016,7,13,14,0,824.0,151.0,5.8,38.0,924.0,601.91,434.06
2016,7,13,14,15,818.0,149.5,5.75,37.5,899.0,556.86,400.42
2016,7,13,14,30,812.0,148.0,5.7,37.0,874.0,507.99,363.1
2016,7,13,14,45,581.0,259.5,5.7,37.0,769.0,439.45,311.68
2016,7,13,15,0,350.0,371.0,5.7,37.0,664.0,398.39,282.09
2016,7,13,15,15,545.5,263.5,5.65,36.5,695.5,356.94,246.12
2016,7,13,15,30,741.0,156.0,5.6,36.0,727.0,301.59,196.36
2016,7,13,15,45,721.5,154.5,5.55,36.0,683.0,242.7,149.52
2016,7,13,16,0,702.0,153.0,5.5,36.0,639.0,191.31,111.4
2016,7,13,16,15,681.0,148.0,5.45,35.5,591.5,139.48,80.2
2016,7,13,16,30,660.0,143.0,5.4,35.0,544.0,91.84,68.71
2016,7,13,16,45,630.0,138.5,5.35,35.0,493.5,91.52,68.73
2016,7,13,17,0,600.0,134.0,5.3,35.0,443.0,91.13,68.68
2016,7,13,17,15,563.5,126.5,5.15,34.5,390.5,88.42,66.88
2016,7,13,17,30,527.0,119.0,5.0,34.0,338.0,84.05,63.69
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,78.11,59.01
2016,7,13,18,0,434.0,99.0,4.8,34.0,235.0,71.95,54.03
2016,7,13,18,15,365.0,87.0,4.5,33.0,186.0,64.0,47.62
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,55.83,40.75
2016,7,13,18,45,211.0,57.5,3.95,31.5,95.5,43.97,30.46
2016,7,13,19,0,126.0,40.0,3.7,31.0,54.0,30.8,18.5
2016,7,13,19,15,63.0,20.0,3.6,30.5,27.0,15.77,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,53.0,10.5,2.8,24.5,13.5,22.24,0.0
2016,7,14,6,0,106.0,21.0,3.0,25.0,27.0,66.3,8.13
2016,7,14,6,15,223.0,35.5,3.2,25.5,66.0,137.95,97.21
2016,7,14,6,30,340.0,50.0,3.4,26.0,105.0,214.83,162.63
2016,7,14,6,45,419.5,59.5,3.6,26.5,153.5,285.0,221.8
2016,7,14,7,0,499.0,69.0,3.8,27.0,202.0,359.94,283.46
2016,7,14,7,15,552.0,76.5,3.9,27.5,255.0,424.15,334.96
2016,7,14,7,30,605.0,84.0,4.0,28.0,308.0,491.79,387.3
2016,7,14,7,45,360.5,140.0,4.15,28.5,279.5,410.52,322.2
2016,7,14,8,0,116.0,196.0,4.3,29.0,251.0,285.04,221.18
2016,7,14,8,15,212.5,212.0,4.3,29.5,327.0,375.83,291.63
2016,7,14,8,30,309.0,228.0,4.3,30.0,403.0,488.2,375.34
2016,7,14,8,45,536.0,172.5,4.35,31.0,510.0,638.04,485.82
2016,7,14,9,0,763.0,117.0,4.4,32.0,617.0,787.14,588.49
2016,7,14,9,15,550.0,216.5,4.35,32.0,590.5,722.21,538.53
2016,7,14,9,30,337.0,316.0,4.3,32.0,564.0,628.72,466.91
2016,7,14,9,45,575.5,223.5,4.3,32.5,676.5,775.93,573.05
2016,7,14,10,0,814.0,131.0,4.3,33.0,789.0,898.58,654.27
2016,7,14,10,15,823.0,133.0,4.25,33.5,823.5,913.74,660.73
2016,7,14,10,30,832.0,135.0,4.2,34.0,858.0,913.87,658.07
2016,7,14,10,45,837.0,137.5,4.2,34.5,886.0,918.55,658.87
2016,7,14,11,0,842.0,140.0,4.2,35.0,914.0,919.59,657.38
2016,7,14,11,15,846.5,141.5,4.2,35.0,935.0,915.59,654.12
2016,7,14,11,30,851.0,143.0,4.2,35.0,956.0,907.92,648.62
2016,7,14,11,45,855.0,142.5,4.2,35.5,969.5,894.45,638.16
2016,7,14,12,0,859.0,142.0,4.2,36.0,983.0,877.48,625.58
2016,7,14,12,15,859.5,142.5,4.2,36.0,988.0,855.0,610.8
2016,7,14,12,30,860.0,143.0,4.2,36.0,993.0,829.52,594.1
2016,7,14,12,45,857.5,144.0,4.2,36.5,990.0,799.36,573.13
2016,7,14,13,0,855.0,145.0,4.2,37.0,987.0,766.86,550.5
2016,7,14,13,15,852.0,144.5,4.2,37.0,976.5,730.56,525.12
2016,7,14,13,30,849.0,144.0,4.2,37.0,966.0,692.01,497.75
2016,7,14,13,45,843.0,144.0,4.2,37.0,947.0,649.76,467.25
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,605.7,434.8
2016,7,14,14,15,830.5,142.5,4.2,37.0,903.0,558.71,399.49
2016,7,14,14,30,824.0,141.0,4.2,37.0,878.0,510.36,362.27
2016,7,14,14,45,813.0,140.5,4.25,37.0,845.0,457.6,321.01
2016,7,14,15,0,802.0,140.0,4.3,37.0,812.0,405.24,278.97
2016,7,14,15,15,791.0,137.5,4.35,36.5,774.0,351.32,235.48
2016,7,14,15,30,780.0,135.0,4.4,36.0,736.0,297.55,191.62
2016,7,14,15,45,762.5,133.5,4.45,36.0,692.0,243.59,148.28
2016,7,14,16,0,745.0,132.0,4.5,36.0,648.0,191.03,109.25
2016,7,14,16,15,726.0,128.0,4.5,35.5,600.5,130.79,71.97
2016,7,14,16,30,707.0,124.0,4.5,35.0,553.0,80.72,59.75
2016,7,14,16,45,677.5,120.5,4.55,35.0,501.5,80.45,59.79
2016,7,14,17,0,648.0,117.0,4.6,35.0,450.0,80.14,59.77
2016,7,14,17,15,613.5,110.5,4.55,34.5,397.5,77.62,58.07
2016,7,14,17,30,579.0,104.0,4.5,34.0,345.0,74.94,56.22
2016,7,14,17,45,527.0,97.0,4.5,33.5,292.0,71.56,53.74
2016,7,14,18,0,475.0,90.0,4.5,33.0,239.0,66.15,49.47
2016,7,14,18,15,407.0,79.5,4.35,32.5,189.0,59.04,43.61
2016,7,14,18,30,339.0,69.0,4.2,32.0,139.0,51.77,37.39
2016,7,14,18,45,241.5,54.0,4.1,31.5,96.5,40.9,27.93
2016,7,14,19,0,144.0,39.0,4.0,31.0,54.0,30.15,17.93
2016,7,14,19,15,72.0,19.5,3.95,30.5,27.0,15.41,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,7.5,9.5,2.85,25.0,10.0,9.99,0.0
2016,7,15,6,0,15.0,19.0,3.0,25.0,20.0,22.65,0.0
2016,7,15,6,15,88.0,42.5,3.15,25.5,56.0,84.22,57.94
2016,7,15,6,30,161.0,66.0,3.3,26.0,92.0,151.74,114.39
2016,7,15,6,45,249.5,81.5,3.45,26.5,139.0,216.89,168.57
2016,7,15,7,0,338.0,97.0,3.6,27.0,186.0,302.04,237.78
2016,7,15,7,15,397.5,109.0,3.7,27.5,237.5,365.96,288.92
2016,7,15,7,30,457.0,121.0,3.8,28.0,289.0,434.54,342.17
2016,7,15,7,45,339.0,156.0,3.9,28.5,292.0,400.21,313.97
2016,7,15,8,0,221.0,191.0,4.0,29.0,295.0,354.02,276.02
2016,7,15,8,15,421.0,170.0,4.05,29.5,397.5,516.29,400.08
2016,7,15,8,30,621.0,149.0,4.1,30.0,500.0,671.89,513.74
2016,7,15,8,45,637.5,158.5,4.2,31.0,548.0,714.58,540.26
2016,7,15,9,0,654.0,168.0,4.3,32.0,596.0,755.58,565.54
2016,7,15,9,15,673.5,173.0,4.3,32.5,641.5,792.56,588.38
2016,7,15,9,30,693.0,178.0,4.3,33.0,687.0,827.43,609.2
2016,7,15,9,45,704.0,184.0,4.3,33.5,727.0,853.3,623.75
2016,7,15,10,0,715.0,190.0,4.3,34.0,767.0,876.26,636.34
2016,7,15,10,15,726.0,193.0,4.2,34.0,802.0,893.1,645.73
2016,7,15,10,30,737.0,196.0,4.1,34.0,837.0,906.73,653.07
2016,7,15,10,45,741.5,201.5,4.05,34.5,864.0,913.47,654.89
2016,7,15,11,0,746.0,207.0,4.0,35.0,891.0,916.68,654.56
2016,7,15,11,15,751.5,208.5,3.9,35.5,912.0,913.35,649.87
2016,7,15,11,30,757.0,210.0,3.8,36.0,933.0,897.55,637.31
2016,7,15,11,45,758.5,212.5,3.7,36.5,946.0,884.55,626.79
2016,7,15,12,0,760.0,215.0,3.6,37.0,959.0,876.92,619.85
2016,7,15,12,15,761.0,215.5,3.55,37.0,964.5,846.5,599.69
2016,7,15,12,30,762.0,216.0,3.5,37.0,970.0,821.95,583.03
2016,7,15,12,45,758.5,218.0,3.45,37.5,966.5,799.56,566.17
2016,7,15,13,0,755.0,220.0,3.4,38.0,963.0,767.07,542.76
2016,7,15,13,15,752.0,219.0,3.4,38.0,953.0,730.38,517.78
2016,7,15,13,30,749.0,218.0,3.4,38.0,943.0,691.75,491.07
2016,7,15,13,45,743.0,217.0,3.4,38.0,924.5,649.4,461.3
2016,7,15,14,0,737.0,216.0,3.4,38.0,906.0,605.63,429.91
2016,7,15,14,15,729.5,213.5,3.45,38.0,881.0,558.71,395.71
2016,7,15,14,30,722.0,211.0,3.5,38.0,856.0,510.94,360.0
2016,7,15,14,45,715.5,205.5,3.55,38.0,824.5,460.79,321.65
2016,7,15,15,0,709.0,200.0,3.6,38.0,793.0,410.15,281.93
2016,7,15,15,15,695.5,196.0,3.65,37.5,755.0,358.01,240.99
2016,7,15,15,30,682.0,192.0,3.7,37.0,717.0,306.57,200.11
2016,7,15,15,45,666.0,186.5,3.75,37.0,674.0,254.53,159.15
2016,7,15,16,0,650.0,181.0,3.8,37.0,631.0,203.96,122.02
2016,7,15,16,15,627.0,175.0,3.8,36.5,583.0,154.2,92.2
2016,7,15,16,30,604.0,169.0,3.8,36.0,535.0,108.02,81.22
2016,7,15,16,45,573.5,162.0,3.85,36.0,484.5,106.77,80.56
2016,7,15,17,0,543.0,155.0,3.9,36.0,434.0,104.02,78.66
2016,7,15,17,15,503.5,146.0,3.7,35.5,382.0,99.68,75.62
2016,7,15,17,30,464.0,137.0,3.5,35.0,330.0,95.11,72.35
2016,7,15,17,45,407.5,126.5,3.35,35.0,277.5,89.13,67.7
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,82.95,62.75
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,73.87,55.49
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,62.37,45.91
2016,7,15,18,45,135.0,62.5,2.95,32.0,87.5,46.94,32.78
2016,7,15,19,0,54.0,41.0,2.9,31.0,46.0,31.58,18.98
2016,7,15,19,15,27.0,20.5,3.05,30.5,23.0,16.3,0.0
2016,7,15,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,9.88,0.0
2016,7,16,6,15,1.0,31.5,2.4,25.5,31.5,28.07,15.94
2016,7,16,6,30,2.0,51.0,2.5,26.0,51.0,46.68,31.9
2016,7,16,6,45,17.5,73.5,2.65,26.5,77.5,80.66,59.91
2016,7,16,7,0,33.0,96.0,2.8,27.0,104.0,111.55,85.29
2016,7,16,7,15,44.0,118.5,2.85,27.5,132.5,141.05,109.1
2016,7,16,7,30,55.0,141.0,2.9,28.0,161.0,171.3,133.0
2016,7,16,7,45,145.0,164.5,2.95,28.5,230.0,268.23,209.79
2016,7,16,8,0,235.0,188.0,3.0,29.0,299.0,374.8,291.43
2016,7,16,8,15,330.0,194.0,3.05,29.5,369.5,459.16,354.51
2016,7,16,8,30,425.0,200.0,3.1,30.0,440.0,565.82,431.66
2016,7,16,8,45,424.5,222.5,3.15,31.0,481.0,601.46,453.5
2016,7,16,9,0,424.0,245.0,3.2,32.0,522.0,635.02,473.72
2016,7,16,9,15,606.5,185.5,3.15,32.5,614.0,748.38,553.47
2016,7,16,9,30,789.0,126.0,3.1,33.0,706.0,853.31,621.21
2016,7,16,9,45,803.0,128.0,3.05,33.5,747.5,879.47,634.61
2016,7,16,10,0,817.0,130.0,3.0,34.0,789.0,902.61,646.5
2016,7,16,10,15,826.5,132.0,2.95,34.5,824.5,907.02,646.32
2016,7,16,10,30,836.0,134.0,2.9,35.0,860.0,919.05,651.27
2016,7,16,10,45,844.0,135.0,2.9,35.5,889.0,925.19,652.83
2016,7,16,11,0,852.0,136.0,2.9,36.0,918.0,927.71,652.24
2016,7,16,11,15,856.5,137.5,2.95,36.0,939.5,923.76,649.42
2016,7,16,11,30,861.0,139.0,3.0,36.0,961.0,916.1,644.41
2016,7,16,11,45,849.0,150.0,3.05,36.5,970.5,898.09,631.62
2016,7,16,12,0,837.0,161.0,3.1,37.0,980.0,889.56,625.03
2016,7,16,12,15,838.0,161.5,3.15,37.0,985.5,867.1,610.86
2016,7,16,12,30,839.0,162.0,3.2,37.0,991.0,841.47,594.74
2016,7,16,12,45,837.5,162.5,3.3,37.5,988.5,810.96,574.47
2016,7,16,13,0,836.0,163.0,3.4,38.0,986.0,777.91,551.71
2016,7,16,13,15,833.0,162.5,3.5,38.0,975.5,740.53,526.54
2016,7,16,13,30,830.0,162.0,3.6,38.0,965.0,700.93,499.34
2016,7,16,13,45,824.0,161.5,3.75,38.0,946.0,657.32,468.89
2016,7,16,14,0,818.0,161.0,3.9,38.0,927.0,612.02,436.44
2016,7,16,14,15,811.0,159.5,4.0,38.0,901.0,563.93,401.02
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,514.67,363.73
2016,7,16,14,45,801.5,151.5,4.2,38.0,844.0,462.7,323.43
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,409.58,281.12
2016,7,16,15,15,523.5,251.0,4.35,37.5,680.0,343.68,235.34
2016,7,16,15,30,248.0,357.0,4.4,37.0,547.0,309.48,216.21
2016,7,16,15,45,493.5,246.0,4.45,37.0,597.0,261.02,170.73
2016,7,16,16,0,739.0,135.0,4.5,37.0,647.0,193.59,110.88
2016,7,16,16,15,719.0,131.0,4.45,36.5,598.5,133.31,73.51
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,82.52,60.93
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,81.72,60.55
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,80.82,60.06
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,78.33,58.4
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,75.69,56.59
2016,7,16,17,45,525.5,97.0,4.1,34.5,289.5,71.63,53.56
2016,7,16,18,0,478.0,89.0,4.0,34.0,237.0,65.52,48.72
2016,7,16,18,15,411.0,78.0,3.75,33.0,187.5,58.04,42.68
2016,7,16,18,30,344.0,67.0,3.5,32.0,138.0,50.39,36.23
2016,7,16,18,45,252.0,52.0,3.25,31.5,95.5,39.49,26.75
2016,7,16,19,0,160.0,37.0,3.0,31.0,53.0,28.37,16.41
2016,7,16,19,15,80.0,18.5,3.0,30.5,26.5,14.66,0.0
2016,7,16,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,19.0,9.5,2.0,24.5,10.5,12.89,0.0
2016,7,17,6,0,38.0,19.0,2.2,25.0,21.0,33.39,0.0
2016,7,17,6,15,130.5,39.0,2.25,25.5,57.5,102.17,70.43
2016,7,17,6,30,223.0,59.0,2.3,26.0,94.0,177.58,133.87
2016,7,17,6,45,314.5,71.5,2.4,26.5,142.0,246.23,190.98
2016,7,17,7,0,406.0,84.0,2.5,27.0,190.0,324.18,254.39
2016,7,17,7,15,209.5,105.5,2.5,27.5,161.0,242.39,190.63
2016,7,17,7,30,13.0,127.0,2.5,28.0,132.0,121.07,92.16
2016,7,17,7,45,109.5,159.0,2.5,28.5,209.5,238.72,186.21
2016,7,17,8,0,206.0,191.0,2.5,29.0,287.0,344.3,267.54
2016,7,17,8,15,262.5,207.5,2.5,29.5,345.5,424.19,326.4
2016,7,17,8,30,319.0,224.0,2.5,30.0,404.0,493.43,376.07
2016,7,17,8,45,528.5,176.0,2.5,31.0,506.5,638.05,480.2
2016,7,17,9,0,738.0,128.0,2.5,32.0,609.0,785.05,578.63
2016,7,17,9,15,473.0,234.5,2.55,32.5,551.5,676.8,497.98
2016,7,17,9,30,208.0,341.0,2.6,33.0,494.0,525.57,385.85
2016,7,17,9,45,502.5,240.5,2.65,33.5,638.0,723.78,528.36
2016,7,17,10,0,797.0,140.0,2.7,34.0,782.0,895.98,641.46
2016,7,17,10,15,806.5,142.5,2.75,34.0,817.0,912.02,649.52
2016,7,17,10,30,816.0,145.0,2.8,34.0,852.0,924.61,656.77
2016,7,17,10,45,823.0,146.5,2.85,34.5,880.5,930.31,658.4
2016,7,17,11,0,830.0,148.0,2.9,35.0,909.0,919.59,649.76
2016,7,17,11,15,834.5,149.0,2.95,35.5,929.5,915.13,645.37
2016,7,17,11,30,839.0,150.0,3.0,36.0,950.0,907.06,638.76
2016,7,17,11,45,855.0,141.5,3.1,36.5,967.0,897.61,631.72
2016,7,17,12,0,871.0,133.0,3.2,37.0,984.0,884.45,622.4
2016,7,17,12,15,871.5,133.0,3.25,37.0,989.0,861.49,607.89
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,835.48,591.45
2016,7,17,12,45,870.5,133.0,3.4,37.0,991.5,805.09,572.37
2016,7,17,13,0,869.0,133.0,3.5,37.0,989.0,772.2,551.53
2016,7,17,13,15,866.5,132.5,3.55,37.0,978.0,735.75,526.83
2016,7,17,13,30,864.0,132.0,3.6,37.0,967.0,696.95,499.7
2016,7,17,13,45,858.0,132.5,3.7,37.5,948.5,654.39,468.53
2016,7,17,14,0,852.0,133.0,3.8,38.0,930.0,609.97,435.41
2016,7,17,14,15,846.0,131.5,3.85,38.0,904.5,562.45,400.12
2016,7,17,14,30,840.0,130.0,3.9,38.0,879.0,513.49,362.79
2016,7,17,14,45,496.0,268.0,3.95,38.0,706.5,414.51,291.81
2016,7,17,15,0,152.0,406.0,4.0,38.0,534.0,355.86,252.45
2016,7,17,15,15,475.0,264.5,4.05,37.5,635.5,337.8,232.26
2016,7,17,15,30,798.0,123.0,4.1,37.0,737.0,296.06,189.37
2016,7,17,15,45,507.5,219.0,4.15,37.0,601.0,247.21,160.08
2016,7,17,16,0,217.0,315.0,4.2,37.0,465.0,244.86,169.58
2016,7,17,16,15,472.5,213.5,4.2,36.5,509.0,168.1,107.3
2016,7,17,16,30,728.0,112.0,4.2,36.0,553.0,81.19,59.84
2016,7,17,16,45,700.5,108.5,4.25,36.0,501.5,73.22,53.71
2016,7,17,17,0,673.0,105.0,4.3,36.0,450.0,72.55,53.39
2016,7,17,17,15,639.5,99.5,4.2,35.5,397.0,70.37,51.94
2016,7,17,17,30,606.0,94.0,4.1,35.0,344.0,68.07,50.37
2016,7,17,17,45,558.5,87.0,4.05,34.5,291.5,64.39,47.62
2016,7,17,18,0,511.0,80.0,4.0,34.0,239.0,60.59,44.66
2016,7,17,18,15,445.0,70.5,3.75,33.5,189.0,54.52,39.67
2016,7,17,18,30,379.0,61.0,3.5,33.0,139.0,46.27,32.66
2016,7,17,18,45,282.0,48.0,3.3,32.5,96.0,36.68,24.31
2016,7,17,19,0,185.0,35.0,3.1,32.0,53.0,26.94,15.14
2016,7,17,19,15,92.5,17.5,3.1,31.5,26.5,13.6,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,9.0,1.1,25.5,10.5,13.48,0.0
2016,7,18,6,0,46.0,18.0,1.3,26.0,21.0,38.36,0.0
2016,7,18,6,15,145.0,36.0,1.45,26.0,56.5,103.47,70.67
2016,7,18,6,30,244.0,54.0,1.6,26.0,92.0,180.95,136.06
2016,7,18,6,45,335.5,65.0,1.8,26.5,139.5,249.05,192.75
2016,7,18,7,0,427.0,76.0,2.0,27.0,187.0,326.48,255.74
2016,7,18,7,15,482.5,85.0,2.05,27.5,238.5,395.26,309.97
2016,7,18,7,30,538.0,94.0,2.1,28.0,290.0,463.41,361.89
2016,7,18,7,45,269.0,107.0,2.2,28.5,205.0,314.79,246.58
2016,7,18,8,0,0.0,120.0,2.3,29.0,120.0,102.71,76.32
2016,7,18,8,15,350.5,114.5,2.3,29.5,311.5,404.09,315.42
2016,7,18,8,30,701.0,109.0,2.3,30.0,503.0,693.38,524.47
2016,7,18,8,45,428.5,202.0,2.3,30.5,450.5,585.06,439.73
2016,7,18,9,0,156.0,295.0,2.3,31.0,398.0,430.93,322.21
2016,7,18,9,15,469.0,208.0,2.25,31.5,546.0,646.71,481.05
2016,7,18,9,30,782.0,121.0,2.2,32.0,694.0,844.03,612.55
2016,7,18,9,45,791.5,125.0,2.2,32.5,734.0,868.28,623.88
2016,7,18,10,0,801.0,129.0,2.2,33.0,774.0,889.38,634.67
2016,7,18,10,15,478.0,277.0,2.2,33.5,666.5,744.71,534.07
2016,7,18,10,30,155.0,425.0,2.2,34.0,559.0,556.8,398.8
2016,7,18,10,45,492.5,282.5,2.2,34.5,729.0,759.53,542.8
2016,7,18,11,0,830.0,140.0,2.2,35.0,899.0,913.66,641.99
2016,7,18,11,15,578.0,295.0,2.25,35.0,830.5,837.51,588.96
2016,7,18,11,30,326.0,450.0,2.3,35.0,762.0,727.25,511.32
2016,7,18,11,45,582.5,299.0,2.35,35.5,865.0,817.75,576.23
2016,7,18,12,0,839.0,148.0,2.4,36.0,968.0,870.42,611.34
2016,7,18,12,15,612.0,292.0,2.45,36.0,892.0,798.41,561.63
2016,7,18,12,30,385.0,436.0,2.5,36.0,816.0,707.16,497.14
2016,7,18,12,45,344.5,459.0,2.6,36.0,798.5,674.66,475.5
2016,7,18,13,0,304.0,482.0,2.7,36.0,781.0,642.47,453.49
2016,7,18,13,15,569.0,315.0,2.8,36.0,867.0,682.24,485.47
2016,7,18,13,30,834.0,148.0,2.9,36.0,953.0,689.58,494.22
2016,7,18,13,45,829.0,147.0,3.0,36.0,935.0,647.65,464.46
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,603.88,432.92
2016,7,18,14,15,818.0,144.5,3.15,36.0,892.0,557.56,398.53
2016,7,18,14,30,812.0,143.0,3.2,36.0,867.0,509.36,361.81
2016,7,18,14,45,467.0,273.0,3.3,36.0,686.0,406.15,287.9
2016,7,18,15,0,122.0,403.0,3.4,36.0,505.0,342.89,245.35
2016,7,18,15,15,320.0,333.5,3.5,35.5,583.5,340.2,239.14
2016,7,18,15,30,518.0,264.0,3.6,35.0,662.0,315.61,213.66
2016,7,18,15,45,446.5,271.5,3.7,35.0,600.0,268.74,179.39
2016,7,18,16,0,375.0,279.0,3.8,35.0,538.0,237.4,158.95
2016,7,18,16,15,418.5,243.5,3.85,34.5,512.5,182.29,120.5
2016,7,18,16,30,462.0,208.0,3.9,34.0,487.0,130.15,99.6
2016,7,18,16,45,300.0,213.0,3.95,34.0,388.0,140.65,108.41
2016,7,18,17,0,138.0,218.0,4.0,34.0,289.0,148.86,115.38
2016,7,18,17,15,69.0,140.5,3.95,33.5,176.0,107.48,82.6
2016,7,18,17,30,0.0,63.0,3.9,33.0,63.0,52.2,37.71
2016,7,18,17,45,0.0,53.5,3.85,33.0,53.5,44.27,31.28
2016,7,18,18,0,0.0,44.0,3.8,33.0,44.0,36.36,24.74
2016,7,18,18,15,0.0,34.5,3.6,32.5,34.5,28.47,18.18
2016,7,18,18,30,0.0,25.0,3.4,32.0,25.0,20.6,11.51
2016,7,18,18,45,0.0,17.0,3.25,31.5,17.0,13.98,5.84
2016,7,18,19,0,0.0,9.0,3.1,31.0,9.0,7.39,0.05
2016,7,18,19,15,0.0,4.5,3.05,30.5,4.5,3.69,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.0,8.5,0.0,25.5,11.0,18.88,0.0
2016,7,19,6,0,92.0,17.0,0.0,26.0,22.0,56.14,0.0
2016,7,19,6,15,206.5,31.5,0.1,26.5,58.5,128.65,87.49
2016,7,19,6,30,321.0,46.0,0.2,27.0,95.0,203.94,151.09
2016,7,19,6,45,413.0,54.0,0.3,27.5,143.5,277.99,211.26
2016,7,19,7,0,505.0,62.0,0.4,28.0,192.0,357.76,274.19
2016,7,19,7,15,556.5,68.5,0.5,28.5,244.0,420.42,322.38
2016,7,19,7,30,608.0,75.0,0.6,29.0,296.0,486.45,371.25
2016,7,19,7,45,434.5,129.0,0.75,29.5,300.0,450.67,343.37
2016,7,19,8,0,261.0,183.0,0.9,30.0,304.0,389.24,296.05
2016,7,19,8,15,501.0,137.0,1.05,30.5,405.5,542.85,410.22
2016,7,19,8,30,741.0,91.0,1.2,31.0,507.0,702.26,519.86
2016,7,19,8,45,761.0,94.5,1.4,31.5,556.5,745.19,546.07
2016,7,19,9,0,781.0,98.0,1.6,32.0,606.0,786.38,571.93
2016,7,19,9,15,478.0,220.0,1.75,32.5,538.0,667.95,488.0
2016,7,19,9,30,175.0,342.0,1.9,33.0,470.0,498.5,363.98
2016,7,19,9,45,503.0,225.5,2.1,33.5,624.0,710.71,517.43
2016,7,19,10,0,831.0,109.0,2.3,34.0,778.0,886.89,632.78
2016,7,19,10,15,840.0,111.0,2.4,34.0,813.0,902.45,640.81
2016,7,19,10,30,849.0,113.0,2.5,34.0,848.0,914.56,648.17
2016,7,19,10,45,476.5,280.0,2.7,34.5,695.0,743.23,532.13
2016,7,19,11,0,104.0,447.0,2.9,35.0,542.0,507.38,363.16
2016,7,19,11,15,486.5,283.0,3.0,35.0,744.5,741.86,533.18
2016,7,19,11,30,869.0,119.0,3.1,35.0,947.0,909.63,645.08
2016,7,19,11,45,870.5,120.5,3.25,35.5,960.5,895.96,634.23
2016,7,19,12,0,872.0,122.0,3.4,36.0,974.0,878.74,622.51
2016,7,19,12,15,539.0,311.0,3.45,36.0,839.0,755.92,537.85
2016,7,19,12,30,206.0,500.0,3.5,36.0,704.0,609.82,432.55
2016,7,19,12,45,538.0,312.5,3.6,36.5,842.5,711.5,508.34
2016,7,19,13,0,870.0,125.0,3.7,37.0,981.0,769.39,551.07
2016,7,19,13,15,594.0,292.0,3.8,37.0,874.0,679.27,485.01
2016,7,19,13,30,318.0,459.0,3.9,37.0,767.0,593.76,422.03
2016,7,19,13,45,410.0,418.0,4.0,37.0,806.5,599.19,426.86
2016,7,19,14,0,502.0,377.0,4.1,37.0,846.0,594.36,423.48
2016,7,19,14,15,411.0,394.5,4.15,36.5,771.5,524.91,374.77
2016,7,19,14,30,320.0,412.0,4.2,36.0,697.0,468.03,334.64
2016,7,19,14,45,310.5,398.0,4.3,36.0,666.0,429.57,306.45
2016,7,19,15,0,301.0,384.0,4.4,36.0,635.0,391.88,278.32
2016,7,19,15,15,256.0,372.5,4.4,35.5,579.0,345.17,244.67
2016,7,19,15,30,211.0,361.0,4.4,35.0,523.0,311.66,220.87
2016,7,19,15,45,269.5,326.5,4.45,35.0,520.5,274.29,190.56
2016,7,19,16,0,328.0,292.0,4.5,35.0,518.0,238.72,162.02
2016,7,19,16,15,301.0,273.5,4.5,34.5,469.5,198.77,136.73
2016,7,19,16,30,274.0,255.0,4.5,34.0,421.0,162.32,125.23
2016,7,19,16,45,330.5,219.0,4.5,34.0,400.5,144.53,111.54
2016,7,19,17,0,387.0,183.0,4.5,34.0,380.0,119.25,91.65
2016,7,19,17,15,420.5,153.5,4.4,33.5,345.5,103.49,79.41
2016,7,19,17,30,454.0,124.0,4.3,33.0,311.0,86.59,66.04
2016,7,19,17,45,415.5,111.0,4.25,33.0,262.5,78.91,59.92
2016,7,19,18,0,377.0,98.0,4.2,33.0,214.0,70.88,53.37
2016,7,19,18,15,326.5,83.0,3.95,32.5,168.5,61.0,45.21
2016,7,19,18,30,276.0,68.0,3.7,32.0,123.0,50.75,36.5
2016,7,19,18,45,200.5,51.0,3.5,31.5,84.5,38.56,25.93
2016,7,19,19,0,125.0,34.0,3.3,31.0,46.0,26.49,14.68
2016,7,19,19,15,62.5,17.0,3.15,30.5,23.0,13.49,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,13.5,8.5,0.45,25.5,9.0,10.68,0.0
2016,7,20,6,0,27.0,17.0,0.5,26.0,18.0,27.56,0.0
2016,7,20,6,15,117.0,36.5,0.55,26.0,52.5,95.07,63.96
2016,7,20,6,30,207.0,56.0,0.6,26.0,87.0,159.99,119.42
2016,7,20,6,45,296.5,69.0,0.7,26.5,134.0,236.15,181.54
2016,7,20,7,0,386.0,82.0,0.8,27.0,181.0,312.93,242.97
2016,7,20,7,15,443.5,92.0,0.85,27.5,232.0,376.11,292.16
2016,7,20,7,30,501.0,102.0,0.9,28.0,283.0,443.78,342.9
2016,7,20,7,45,382.5,142.0,1.0,28.5,293.5,430.68,331.12
2016,7,20,8,0,264.0,182.0,1.1,29.0,304.0,390.84,299.45
2016,7,20,8,15,270.5,206.0,1.2,29.5,344.5,430.3,327.46
2016,7,20,8,30,277.0,230.0,1.3,30.0,385.0,469.01,353.79
2016,7,20,8,45,505.5,175.5,1.4,30.5,491.5,621.36,463.99
2016,7,20,9,0,734.0,121.0,1.5,31.0,598.0,773.18,565.85
2016,7,20,9,15,751.0,124.5,1.65,31.5,643.5,808.55,586.25
2016,7,20,9,30,768.0,128.0,1.8,32.0,689.0,841.52,606.07
2016,7,20,9,45,530.0,247.5,1.95,32.5,645.0,758.83,547.61
2016,7,20,10,0,292.0,367.0,2.1,33.0,601.0,648.06,467.04
2016,7,20,10,15,555.5,251.0,2.2,33.5,722.0,797.83,572.6
2016,7,20,10,30,819.0,135.0,2.3,34.0,843.0,909.42,644.2
2016,7,20,10,45,828.5,135.0,2.45,34.5,872.0,916.1,646.46
2016,7,20,11,0,838.0,135.0,2.6,35.0,901.0,919.23,647.48
2016,7,20,11,15,842.5,136.0,2.7,35.0,922.5,915.02,644.9
2016,7,20,11,30,847.0,137.0,2.8,35.0,944.0,907.16,640.14
2016,7,20,11,45,839.0,145.5,2.9,35.5,954.5,890.91,628.81
2016,7,20,12,0,831.0,154.0,3.0,36.0,965.0,871.14,615.35
2016,7,20,12,15,832.5,154.5,3.05,36.0,971.0,849.91,601.95
2016,7,20,12,30,834.0,155.0,3.1,36.0,977.0,825.7,586.62
2016,7,20,12,45,545.5,321.5,3.2,36.5,858.5,726.17,515.24
2016,7,20,13,0,257.0,488.0,3.3,37.0,740.0,613.39,433.23
2016,7,20,13,15,283.0,457.0,3.35,37.0,732.5,588.99,417.94
2016,7,20,13,30,309.0,426.0,3.4,37.0,725.0,562.8,400.63
2016,7,20,13,45,369.0,407.5,3.5,37.0,758.0,565.88,403.11
2016,7,20,14,0,429.0,389.0,3.6,37.0,791.0,560.79,399.33
2016,7,20,14,15,348.0,408.0,3.65,37.0,728.0,505.0,359.38
2016,7,20,14,30,267.0,427.0,3.7,37.0,665.0,453.13,322.39
2016,7,20,14,45,494.5,306.0,3.75,37.0,726.0,442.66,312.74
2016,7,20,15,0,722.0,185.0,3.8,37.0,787.0,408.81,282.83
2016,7,20,15,15,610.0,227.5,3.8,36.5,719.5,356.42,243.39
2016,7,20,15,30,498.0,270.0,3.8,36.0,652.0,315.45,213.48
2016,7,20,15,45,509.0,246.5,3.85,36.0,617.0,266.7,174.93
2016,7,20,16,0,520.0,223.0,3.9,36.0,582.0,216.71,137.2
2016,7,20,16,15,414.5,235.5,3.9,35.5,508.0,177.92,116.78
2016,7,20,16,30,309.0,248.0,3.9,35.0,434.0,159.46,122.4
2016,7,20,16,45,325.0,220.0,3.9,35.0,400.0,145.02,111.41
2016,7,20,17,0,341.0,192.0,3.9,35.0,366.0,130.32,100.1
2016,7,20,17,15,317.5,174.5,3.8,34.5,322.0,120.4,92.71
2016,7,20,17,30,294.0,157.0,3.7,34.0,278.0,110.02,84.81
2016,7,20,17,45,357.0,127.0,3.6,34.0,252.0,89.11,67.99
2016,7,20,18,0,420.0,97.0,3.5,34.0,226.0,70.6,52.89
2016,7,20,18,15,351.5,84.5,3.3,33.5,177.5,62.27,46.04
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,53.71,38.75
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,41.4,28.09
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,27.86,15.52
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,14.2,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.0,8.5,1.7,24.5,10.5,7.26,0.0
2016,7,21,6,0,92.0,17.0,2.0,25.0,21.0,56.0,0.0
2016,7,21,6,15,211.5,31.0,2.05,25.5,57.5,130.81,88.77
2016,7,21,6,30,331.0,45.0,2.1,26.0,94.0,210.64,158.33
2016,7,21,6,45,423.5,53.0,2.15,27.0,143.5,282.85,218.52
2016,7,21,7,0,516.0,61.0,2.2,28.0,193.0,363.62,283.59
2016,7,21,7,15,568.5,68.0,2.1,28.5,245.5,428.13,334.27
2016,7,21,7,30,621.0,75.0,2.0,29.0,298.0,496.13,385.32
2016,7,21,7,45,660.0,79.5,1.9,30.0,352.0,555.04,426.7
2016,7,21,8,0,699.0,84.0,1.8,31.0,406.0,612.73,465.36
2016,7,21,8,15,725.5,88.0,1.6,31.5,458.5,663.78,496.94
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,714.14,526.44
2016,7,21,8,45,770.5,96.0,1.2,32.5,561.0,756.89,549.57
2016,7,21,9,0,789.0,100.0,1.0,33.0,611.0,797.76,570.4
2016,7,21,9,15,804.0,102.5,1.05,33.5,657.0,831.71,589.38
2016,7,21,9,30,819.0,105.0,1.1,34.0,703.0,853.81,600.83
2016,7,21,9,45,828.5,108.5,1.2,34.5,743.5,878.05,614.4
2016,7,21,10,0,838.0,112.0,1.3,35.0,784.0,899.05,625.91
2016,7,21,10,15,847.0,114.0,1.4,35.5,819.5,914.69,634.16
2016,7,21,10,30,856.0,116.0,1.5,36.0,855.0,926.83,640.36
2016,7,21,10,45,860.0,119.0,1.6,36.5,883.0,931.63,642.16
2016,7,21,11,0,864.0,122.0,1.7,37.0,911.0,932.68,641.82
