Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,886.02,649.09
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,908.92,661.64
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,773.82,565.67
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,581.42,423.72
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,537.67,391.55
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,476.9,346.73
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,740.38,539.32
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,933.26,668.42
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,920.31,657.1
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,903.69,645.07
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,880.91,630.44
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,854.86,613.7
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,793.83,569.66
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,722.15,515.47
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,728.73,525.77
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,712.82,519.49
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,668.59,487.46
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,622.56,453.53
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,573.8,416.7
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,523.5,377.73
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,470.56,335.86
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,415.17,291.26
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,359.54,245.92
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,304.12,200.08
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,248.2,154.19
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,193.54,112.18
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,139.03,77.48
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,79.23,59.14
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,74.45,55.51
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,73.19,54.7
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,70.3,52.66
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,67.26,50.44
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,63.53,47.58
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,59.72,44.52
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,50.88,37.07
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,43.35,30.46
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,32.18,20.53
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,20.84,7.21
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.44,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,61.04,31.96
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,125.74,93.06
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,200.52,155.7
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,299.49,236.88
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,367.84,292.21
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,441.55,349.89
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,521.07,410.33
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,600.17,468.64
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,655.15,506.86
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,709.99,543.18
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,760.49,574.53
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,805.94,601.68
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,842.48,623.05
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,876.49,642.47
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,904.95,658.25
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,930.41,672.0
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,934.88,671.78
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,947.33,677.02
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,954.71,678.98
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,958.37,678.72
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,954.47,675.49
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,946.77,670.04
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,933.54,659.83
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,916.66,647.46
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,894.01,632.84
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,868.1,616.19
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,837.48,595.26
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,804.0,572.5
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,765.92,547.62
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,725.37,519.43
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,680.98,488.23
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,634.44,454.73
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,584.61,417.88
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,533.28,378.9
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,479.38,337.04
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,424.63,293.32
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,368.26,247.38
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,311.85,200.88
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,247.55,149.39
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,190.03,105.77
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,133.83,72.43
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,91.01,67.8
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,82.44,61.21
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,76.9,56.98
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,69.07,51.07
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,60.59,44.52
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,57.24,41.96
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,53.84,39.25
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,47.81,34.26
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,41.68,28.92
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,29.72,18.43
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,19.39,5.61
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,10.67,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,11.31,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,92.28,48.63
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,168.92,125.73
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,244.36,189.64
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,335.53,264.48
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,404.09,319.58
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,476.92,375.83
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,544.29,426.06
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,614.3,476.47
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,667.42,511.72
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,716.87,543.36
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,764.24,572.83
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,810.23,600.77
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,845.53,620.72
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,878.23,638.71
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,894.75,644.67
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,918.15,655.14
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,934.04,663.81
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,946.39,670.38
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,952.14,671.55
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,954.15,670.55
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,949.99,665.86
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,942.03,658.99
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,928.91,649.49
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,912.12,637.83
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,889.56,623.94
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,863.69,607.97
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,832.63,587.73
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,798.68,565.56
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,760.88,541.62
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,720.52,514.17
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,676.35,483.55
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,630.04,450.57
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,580.64,414.3
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,529.66,375.79
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,475.59,333.98
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,420.71,290.28
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,364.23,244.8
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,307.65,198.47
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,250.26,151.8
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,186.12,103.07
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,129.19,67.38
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,74.24,54.62
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,69.48,51.02
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,68.5,50.43
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,60.31,44.04
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,57.84,42.27
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,54.72,39.88
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,51.57,37.37
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,45.46,32.29
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,39.22,26.86
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,28.25,17.14
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,18.64,4.29
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,89.33,44.18
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,184.8,136.87
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,262.96,202.92
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,349.22,273.57
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,417.34,327.81
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,489.64,382.92
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,553.85,430.07
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,620.1,476.8
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,670.6,509.45
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,723.64,543.05
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,769.27,570.77
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,813.29,596.88
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,848.82,616.95
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,871.96,628.79
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,897.3,642.09
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,919.48,653.28
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,935.46,660.58
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,947.87,665.74
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,954.18,667.72
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,956.7,667.52
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,952.54,664.69
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,944.56,659.67
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,930.48,649.62
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,912.76,637.43
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,890.18,623.59
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,864.3,607.66
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,833.64,588.64
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,800.07,567.66
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,761.87,543.49
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,721.15,515.81
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,677.01,484.22
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,630.72,450.41
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,580.98,414.75
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,529.67,376.75
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,475.7,334.94
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,421.32,291.6
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,365.31,245.94
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,309.22,199.65
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,245.14,148.22
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,187.83,104.61
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,130.99,68.98
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,76.15,56.15
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,70.85,52.12
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,69.24,51.02
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,60.99,44.59
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,58.55,42.85
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,54.76,39.91
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,50.87,36.78
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,44.72,31.67
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,38.45,26.21
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,28.83,17.55
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,17.9,2.89
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,9.82,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,97.48,45.67
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,199.52,147.85
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,275.45,212.89
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,360.91,283.36
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,428.94,337.92
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,501.05,393.23
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,563.66,439.44
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,625.45,482.82
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,678.41,517.28
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,730.74,550.34
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,775.59,577.71
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,818.63,603.37
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,844.35,617.11
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,876.18,634.9
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,901.09,647.98
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,922.69,658.92
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,938.77,666.37
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,951.27,671.64
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,955.78,672.44
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,956.45,671.02
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,898.44,633.07
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,810.93,570.95
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,878.24,619.61
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,914.28,641.95
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,891.23,627.19
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,864.89,610.78
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,833.83,591.58
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,800.0,570.44
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,735.9,524.07
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,668.21,474.31
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,659.54,470.63
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,630.96,451.61
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,581.27,414.94
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,530.09,376.24
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,476.73,334.93
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,422.52,291.75
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,365.99,246.34
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,309.44,200.18
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,245.37,148.64
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,187.88,104.79
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,135.81,75.16
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,100.19,75.46
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,80.33,59.78
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,68.61,50.52
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,60.4,44.13
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,57.93,42.35
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,53.76,39.09
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,49.45,35.6
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,43.63,30.75
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,37.72,25.58
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,28.06,16.84
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,17.15,1.31
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,89.85,38.51
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,187.71,138.45
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,264.92,204.0
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,350.01,273.67
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,419.49,328.9
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,493.25,385.04
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,454.29,353.5
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,390.13,302.35
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,371.42,286.6
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,361.7,276.85
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,594.2,450.87
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,815.37,599.95
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,715.78,525.83
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,583.45,427.35
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,763.4,554.67
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,921.7,653.47
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,937.0,660.07
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,948.76,666.11
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,953.48,666.58
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,954.44,664.93
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,786.43,554.02
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,573.06,404.73
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,768.67,543.47
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,907.46,632.77
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,884.63,617.48
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,858.61,601.75
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,827.15,582.92
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,793.08,562.22
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,659.17,468.63
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,524.58,372.38
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,593.96,425.41
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,625.34,448.84
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,535.99,384.07
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,466.62,334.37
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,454.83,324.24
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,418.72,292.6
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,350.28,243.46
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,312.23,220.07
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,263.85,174.81
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,195.86,113.95
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,134.75,74.52
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,82.39,61.71
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,76.28,57.03
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,73.44,54.93
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,70.56,52.89
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,67.53,50.68
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,61.98,46.19
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,56.18,41.35
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,49.09,35.34
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,39.76,27.22
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,28.14,16.82
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,16.32,0.0
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,8.96,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,81.34,31.09
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,168.41,124.03
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,239.47,184.98
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,320.18,251.75
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,393.54,310.66
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,467.31,367.8
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,531.66,415.98
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,598.07,464.11
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,535.33,412.51
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,446.19,341.29
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,621.51,472.31
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,797.77,593.01
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,834.23,612.97
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,868.2,631.99
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,724.82,529.85
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,531.65,387.79
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,757.54,550.36
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,937.34,666.87
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,943.8,667.12
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,946.57,666.6
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,854.25,603.79
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,724.45,511.66
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,836.06,591.14
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,905.34,635.99
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,882.57,620.42
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,856.63,603.64
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,826.45,582.97
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,793.54,560.63
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,756.11,536.15
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,716.29,508.68
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,672.18,477.81
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,626.17,444.95
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,577.22,409.06
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,526.9,371.26
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,472.33,329.64
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,417.97,287.01
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,361.72,242.05
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,305.77,196.72
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,248.77,151.29
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,193.08,109.53
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,138.18,75.52
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,78.26,57.54
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,73.57,54.06
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,72.22,53.19
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,69.62,51.4
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,66.91,49.47
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,62.39,45.98
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,57.75,42.24
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,48.36,34.47
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,40.4,27.58
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,28.43,16.86
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,16.57,0.0
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,8.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,76.0,25.1
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,156.04,114.58
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,232.32,179.61
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,320.49,252.41
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,395.24,312.54
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,470.43,370.86
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,538.2,420.9
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,608.63,470.99
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,662.76,506.86
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,716.63,541.49
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,760.64,568.67
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,807.03,596.99
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,843.55,617.59
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,877.51,636.18
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,904.08,650.03
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,916.57,654.76
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,932.26,661.32
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,944.44,665.61
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,950.55,666.57
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,952.92,665.36
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,949.13,662.27
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,941.55,657.01
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,927.92,646.78
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,910.68,634.46
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,888.15,620.26
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,862.34,604.05
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,831.36,583.68
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,797.57,561.49
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,759.54,537.35
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,719.06,509.82
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,674.91,479.37
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,628.76,446.73
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,579.17,410.48
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,528.12,372.18
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,474.32,331.0
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,417.8,286.85
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,360.78,241.24
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,304.05,195.23
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,247.26,149.85
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,191.8,108.22
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,136.52,73.96
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,76.45,55.9
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,72.41,52.93
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,71.67,52.55
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,68.68,50.45
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,65.55,48.18
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,61.34,44.94
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,57.04,41.48
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,47.66,33.72
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,39.68,26.82
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,27.68,16.06
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,15.81,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,8.54,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,56.87,14.26
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,119.05,86.32
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,191.48,147.54
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,286.67,225.43
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,355.34,280.82
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,429.57,338.54
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,499.67,391.38
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,582.2,451.31
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,638.39,489.72
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,694.63,526.65
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,745.04,557.01
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,794.58,585.9
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,832.09,607.26
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,861.67,623.16
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,890.27,638.68
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,915.93,652.19
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,932.69,660.02
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,945.98,665.78
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,953.68,668.13
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,957.68,668.34
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,953.58,665.05
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,945.74,659.62
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,920.33,642.03
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,905.16,631.1
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,882.84,616.99
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,857.37,600.98
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,826.48,580.64
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,792.97,558.6
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,755.44,534.13
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,715.62,506.99
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,671.4,476.31
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,628.92,445.98
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,578.99,409.9
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,527.87,371.96
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,474.06,331.03
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,420.1,288.85
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,364.23,244.86
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,308.84,200.46
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,252.97,155.87
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,191.91,110.09
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,137.29,76.02
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,85.24,63.2
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,80.62,59.78
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,78.94,58.67
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,75.93,56.58
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,72.79,54.32
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,65.75,48.65
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,59.46,43.46
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.69,36.18
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.73,28.45
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.36,16.45
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.01,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,8.11,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,75.88,15.71
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,158.05,115.04
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,233.55,179.66
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,320.36,251.11
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,395.54,311.26
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,471.56,369.76
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,539.39,420.17
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,609.82,470.69
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,664.73,507.82
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,719.44,543.9
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,764.74,571.54
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,812.76,600.45
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,849.89,621.46
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,884.47,640.53
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,911.06,654.18
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,923.59,658.79
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,939.35,666.07
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,951.57,671.14
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,958.15,673.25
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,960.98,673.17
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,956.62,669.19
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,948.46,662.99
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,936.08,654.27
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,919.99,643.3
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,897.16,629.47
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,870.98,613.5
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,839.54,594.32
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,805.18,573.06
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,721.55,513.99
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,635.99,451.92
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,588.5,418.31
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,544.98,386.97
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,508.58,361.34
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,472.24,335.27
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,457.95,322.98
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,421.8,290.92
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,364.88,245.06
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,307.88,198.43
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,249.84,151.28
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,185.23,102.23
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,151.66,92.4
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,155.87,119.36
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,107.22,81.1
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,66.73,48.81
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,58.28,42.24
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,55.34,40.06
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,52.1,37.47
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,48.86,34.76
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,42.22,29.22
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,35.44,23.3
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,24.82,13.55
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,13.25,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,61.93,7.1
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,132.57,95.64
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,215.78,165.78
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,300.58,235.63
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,369.72,291.44
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,444.39,349.44
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,519.93,405.89
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,592.51,458.33
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,648.77,496.38
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,705.04,532.77
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,616.0,463.88
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,482.3,361.82
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,687.32,511.25
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,870.05,632.03
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,898.53,645.93
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,924.02,658.98
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,940.57,666.68
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,941.23,664.45
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,948.02,666.38
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,951.15,666.07
