Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,947.67,663.16
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,940.45,658.09
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,927.7,648.73
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,911.34,637.25
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,888.34,622.65
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,862.13,606.08
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,831.2,585.57
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,797.49,563.27
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,759.96,539.5
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,719.96,512.28
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,675.35,480.3
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,628.9,446.41
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,579.39,410.52
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,528.5,372.56
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,474.89,331.53
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,420.46,288.66
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,360.03,241.05
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,303.03,195.01
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,251.74,158.98
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,222.51,143.15
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,177.71,115.52
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,145.6,110.78
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,134.92,102.8
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,125.53,95.73
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,111.93,85.38
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,97.65,74.3
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,84.15,63.6
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,70.14,52.2
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,55.87,40.29
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,41.17,27.77
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,27.53,15.34
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,13.06,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,6.83,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,36.88,0.0
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,79.9,55.61
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,144.72,110.08
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,206.94,161.81
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,258.21,203.7
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,312.11,246.36
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,251.75,196.79
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,179.53,137.02
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,456.66,354.92
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,718.53,544.1
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,699.1,525.39
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,654.23,488.33
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,605.06,449.35
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,548.52,405.07
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,655.1,479.8
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,763.32,552.26
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,870.2,625.08
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,948.28,672.35
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,953.35,672.61
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,954.66,671.16
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,950.74,667.96
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,943.05,662.54
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,926.87,650.52
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,907.12,636.43
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,884.68,622.05
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,859.06,605.68
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,827.92,584.77
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,794.16,562.18
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,755.95,537.17
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,715.45,509.26
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,671.58,478.62
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,625.96,446.03
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,578.92,412.2
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,527.59,374.34
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,473.09,332.43
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,418.14,289.0
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,361.97,243.7
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,306.19,198.17
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,249.22,152.49
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,193.59,110.6
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,132.21,71.62
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,79.46,58.39
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,75.2,55.24
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,73.26,53.89
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,69.97,51.55
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,66.52,49.02
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,61.98,45.48
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,55.43,40.13
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,46.86,32.91
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,38.14,25.28
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,25.39,13.48
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,13.66,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,52.75,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,112.48,80.01
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,187.01,143.48
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,285.13,223.92
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,342.08,270.53
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,403.01,318.57
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,460.2,361.73
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,518.47,404.24
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,609.69,470.25
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,698.34,531.47
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,748.71,562.24
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,798.15,591.77
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,777.74,573.7
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,740.45,542.66
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,836.69,606.53
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,918.88,654.98
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,936.56,662.06
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,950.77,667.35
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,957.45,668.69
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,960.42,667.87
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,956.71,664.06
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,949.23,658.09
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,929.98,644.0
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,907.16,627.93
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,885.11,613.78
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,859.88,597.68
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,829.17,576.95
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,795.82,554.0
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,757.64,528.61
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,717.3,501.42
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,673.57,471.74
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,628.16,440.22
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,578.78,404.83
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,528.43,367.88
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,473.0,326.73
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,420.89,287.03
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,366.96,245.7
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,313.93,204.37
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,262.88,169.4
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,232.98,153.03
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,188.7,124.17
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,144.25,108.87
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,121.58,91.58
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,106.71,80.19
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,101.19,76.25
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,98.22,74.24
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,84.23,63.22
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,68.09,50.17
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,56.58,40.68
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,43.3,29.37
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,27.01,14.41
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,11.1,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.41,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.82,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.46,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.1,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,5.75,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,7.4,0.45
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,29.73,18.72
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,52.2,36.74
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,120.64,91.28
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,194.0,147.83
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,234.21,177.6
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,260.31,196.51
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,413.22,310.54
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,552.08,408.52
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,641.37,467.73
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,712.33,513.8
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,761.39,544.31
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,792.39,563.36
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,725.89,517.27
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,656.54,469.5
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,650.99,464.52
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,644.17,458.15
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,715.34,505.09
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,776.81,543.56
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,748.55,523.14
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,728.4,508.72
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,696.91,486.47
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,665.3,464.29
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,577.96,407.1
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,502.44,356.87
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,516.84,368.08
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,524.78,373.51
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,528.36,376.93
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,518.08,369.44
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,471.19,335.89
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,424.29,301.27
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,356.32,253.78
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,306.97,221.09
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,271.39,194.33
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,235.94,168.07
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,191.99,136.01
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,150.65,119.16
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,139.11,110.32
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,133.71,106.35
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,123.41,98.23
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,112.8,89.7
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,95.42,75.32
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,77.51,60.17
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,60.25,45.33
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,41.17,28.67
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,23.69,12.13
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.12,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,13.55,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,29.19,16.73
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,73.21,53.58
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,115.0,88.85
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,164.99,130.38
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,206.8,164.7
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,155.05,121.81
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,104.54,79.32
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,83.44,62.11
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,64.77,46.87
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,184.92,143.25
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,307.7,238.51
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,414.13,319.69
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,504.43,386.81
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,542.34,413.37
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,579.59,439.33
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,646.37,486.42
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,692.97,518.62
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,682.36,508.76
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,652.63,486.17
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,581.95,433.73
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,495.88,369.97
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,344.72,259.27
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,192.62,144.28
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,110.99,81.59
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,30.99,18.88
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,30.57,18.57
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,30.15,18.24
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,112.23,82.71
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,193.14,144.91
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,192.46,144.27
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,191.76,143.8
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,130.33,96.69
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,69.38,49.3
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,65.96,46.75
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,62.56,44.15
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,104.93,77.58
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,144.99,108.89
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,176.37,132.75
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,193.77,145.7
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,138.11,103.96
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,73.15,56.17
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,69.36,53.27
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,65.57,50.29
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,56.37,42.75
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,47.19,35.11
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,38.44,27.64
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,29.72,20.07
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,21.84,13.15
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,13.99,6.18
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,7.8,0.14
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.71,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,7.4,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,14.83,5.77
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,27.27,16.58
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,40.05,27.46
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,55.34,40.3
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,70.52,52.84
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,52.19,37.57
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,36.38,24.4
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,91.0,68.86
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,150.54,116.21
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,150.19,115.33
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,150.14,114.83
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,143.76,109.43
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,137.76,104.39
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,128.44,96.61
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,119.39,89.11
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,181.33,137.2
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,244.1,184.76
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,235.91,177.71
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,227.9,171.09
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,217.84,163.35
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,207.91,155.73
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,239.44,179.41
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,270.54,202.46
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,218.78,163.58
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,168.16,125.31
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,231.6,173.52
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,293.86,219.8
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,303.13,226.5
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,311.81,232.95
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,319.17,238.54
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,322.3,241.02
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,350.78,262.26
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,374.4,279.37
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,355.45,265.22
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,335.64,250.33
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,309.65,230.34
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,286.41,212.0
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,259.33,190.42
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,230.25,167.68
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,182.03,127.06
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,111.98,88.53
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,114.09,90.72
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,122.09,97.73
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,111.39,89.27
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,100.25,80.28
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,85.84,68.14
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,72.4,56.56
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,55.99,42.23
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,39.28,27.34
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,22.93,10.8
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,5.97,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,8.65,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,17.33,7.66
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,33.12,21.35
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,49.63,35.32
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,68.51,51.14
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,87.14,66.48
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,108.27,83.49
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,129.54,100.28
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,176.95,138.3
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,241.19,188.6
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,321.47,250.49
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,422.08,325.22
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,370.38,283.93
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,334.48,254.85
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,268.38,203.77
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,191.97,144.55
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,317.25,239.27
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,430.77,320.71
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,314.13,233.96
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,192.02,142.44
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,155.71,115.11
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,120.11,87.83
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,147.43,108.48
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,174.49,128.33
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,193.77,142.46
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,212.7,156.28
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,181.95,133.52
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,151.71,111.12
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,132.95,97.04
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,114.6,83.16
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,71.96,50.59
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,29.23,17.41
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,28.37,16.84
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,27.51,16.24
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,24.15,13.61
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,20.79,10.97
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,41.6,27.56
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,62.45,44.11
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,122.03,90.65
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,174.76,131.28
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,120.91,90.41
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,65.62,49.68
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,35.59,24.61
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,5.77,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,4.94,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.46,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.64,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.41,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,7.4,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,14.83,5.63
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,27.69,16.83
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,41.22,28.27
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,58.07,42.26
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,74.75,55.86
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,95.91,72.78
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,116.94,89.25
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,169.33,131.2
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,238.82,185.55
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,293.75,227.25
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,349.62,268.74
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,321.46,245.65
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,292.42,222.17
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,353.3,267.3
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,414.17,311.15
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,381.91,286.07
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,349.87,261.48
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,433.67,323.23
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,516.24,382.2
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,436.93,323.86
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,359.83,266.95
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,339.05,251.29
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,306.17,226.63
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,420.52,310.59
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,517.83,379.63
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,460.94,338.32
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,406.71,299.22
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,357.55,263.9
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,310.57,229.74
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,365.07,270.25
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,413.97,305.67
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,416.54,307.42
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,414.45,305.55
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,389.09,286.6
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,362.62,266.48
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,325.65,239.15
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,290.51,213.05
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,260.7,189.61
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,229.44,165.49
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,187.56,133.58
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,144.85,114.83
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,141.24,112.37
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,134.49,107.22
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,117.72,93.86
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,100.53,79.89
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,84.07,66.09
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,67.29,51.73
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,50.82,37.43
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,34.08,22.62
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,19.48,6.88
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.27,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,12.8,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,27.64,15.22
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,67.99,49.52
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,105.69,81.39
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,143.21,112.79
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,194.23,154.27
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,115.81,90.23
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,50.53,35.81
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,99.14,75.11
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,150.94,115.97
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,186.17,143.07
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,221.79,170.02
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,296.83,226.94
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,356.33,270.86
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,395.65,298.47
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,434.7,325.5
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,390.27,291.59
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,346.21,258.19
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,508.87,377.18
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,650.21,474.78
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,689.71,499.1
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,709.4,510.98
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,697.63,500.74
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,684.43,489.95
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,639.92,459.25
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,608.35,437.16
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,586.41,422.28
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,564.25,407.11
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,610.88,441.26
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,644.31,464.94
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,476.55,347.52
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,327.94,240.74
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,322.05,237.4
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,315.43,232.74
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,348.54,256.57
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,371.93,271.74
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,350.23,252.45
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,312.86,219.2
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,264.22,182.43
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,228.07,157.18
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,185.3,130.5
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,159.28,126.32
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,134.37,106.51
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,117.6,93.14
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,102.56,81.15
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,87.39,68.81
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,71.11,55.11
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,54.65,41.01
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,39.81,28.12
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,24.8,14.89
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,12.36,1.67
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,13.41,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,29.36,16.25
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,71.85,52.4
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,111.63,85.94
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,161.92,127.57
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,203.48,161.5
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,242.27,191.99
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,281.59,222.13
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,365.71,288.06
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,472.14,368.62
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,632.16,488.64
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,795.06,602.93
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,706.46,534.39
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,593.53,447.03
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,762.63,571.12
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,919.79,676.1
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,937.31,684.82
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,951.37,692.4
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,958.7,694.66
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,962.35,694.69
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,958.9,691.34
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,938.16,676.96
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,933.63,673.73
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,911.99,659.33
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,888.63,643.66
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,862.08,625.96
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,772.89,562.1
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,679.6,493.76
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,709.88,518.89
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,717.37,526.69
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,672.17,494.02
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,625.52,459.92
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,575.38,422.52
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,524.34,383.42
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,471.16,341.61
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,416.14,297.05
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,359.94,250.62
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,304.41,204.17
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,241.97,163.57
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,225.21,162.11
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,178.87,131.53
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,143.82,113.13
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,126.69,99.62
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,117.66,92.6
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,104.77,82.42
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,91.3,71.57
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,77.8,60.28
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,63.82,48.33
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,48.96,35.46
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,34.3,22.39
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,17.74,3.54
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,8.11,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,15.67,5.93
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,32.52,20.57
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,50.21,35.43
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,70.8,52.55
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,91.04,69.11
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,94.74,71.83
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,99.15,75.01
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,136.17,104.55
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,173.74,134.04
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,174.88,134.02
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,176.15,134.19
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,166.49,126.22
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,157.34,118.71
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,166.98,125.95
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,176.64,133.18
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,201.89,152.34
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,227.07,171.26
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,269.8,202.97
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,312.28,233.95
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,317.14,237.14
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,337.73,252.03
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,314.15,233.9
