Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,306.54,227.69
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,287.59,213.57
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,268.97,199.73
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,292.15,216.92
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,314.52,233.34
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,331.11,245.45
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,339.57,251.62
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,348.29,258.08
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,355.46,263.34
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,273.88,203.78
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,196.95,146.73
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,112.81,82.67
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,27.45,16.12
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,62.49,43.98
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,96.84,71.23
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,82.71,60.26
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,68.2,48.96
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,39.38,26.1
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,10.74,3.44
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,8.66,1.72
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,6.59,0.0
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,5.35,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,5.97,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,11.52,2.82
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,23.11,13.11
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,34.74,23.04
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,48.71,34.81
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,62.97,46.64
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,214.6,172.46
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,375.32,299.23
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,254.23,201.77
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,117.72,89.93
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,148.78,114.52
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,180.11,138.54
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,189.42,145.17
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,198.8,151.88
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,250.3,190.63
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,321.65,242.81
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,246.6,185.74
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,193.2,145.0
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,333.41,249.29
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,462.01,338.52
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,423.15,309.69
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,385.19,282.66
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,340.59,250.54
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,285.31,210.38
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,238.25,176.25
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,192.29,142.33
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,189.74,140.67
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,187.13,138.81
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,238.67,177.4
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,288.79,214.19
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,344.86,255.26
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,392.16,289.26
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,341.94,252.83
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,294.92,218.9
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,283.95,211.24
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,272.47,202.91
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,237.64,177.72
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,210.85,158.47
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,159.57,119.94
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,109.4,81.69
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,107.91,80.88
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,106.17,83.51
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,113.13,89.62
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,127.89,102.21
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,112.0,89.46
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,95.54,76.01
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,79.65,62.58
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,63.31,48.47
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,47.13,34.3
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,30.6,19.44
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,15.77,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,6.4,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,12.35,3.31
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,25.61,15.05
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,39.54,26.84
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,57.01,41.37
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,74.26,55.46
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,45.52,31.8
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,20.63,11.29
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,52.63,37.3
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,85.88,63.89
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,205.35,158.9
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,323.46,249.01
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,387.36,296.65
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,471.53,358.1
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,508.89,383.42
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,545.63,408.16
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,650.3,483.0
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,734.9,542.06
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,739.87,542.64
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,742.68,542.39
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,747.6,545.16
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,750.4,546.55
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,648.29,474.34
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,564.31,413.56
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,746.54,549.83
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,869.49,636.35
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,802.63,586.73
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,722.48,526.31
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,735.95,539.9
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,723.67,534.5
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,626.08,461.05
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,536.01,393.37
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,463.97,341.36
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,400.7,295.31
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,425.47,311.63
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,416.32,297.78
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,358.36,249.85
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,300.9,201.71
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,243.65,154.22
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,182.41,106.8
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,126.33,71.09
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,75.11,57.01
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,73.1,55.61
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,70.98,54.05
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,67.51,51.44
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,63.92,48.64
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,58.44,44.1
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,50.55,37.3
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,40.34,28.26
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,29.94,18.56
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,15.13,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,37.76,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,110.64,72.82
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,200.85,154.95
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,292.38,231.81
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,367.54,293.91
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,449.28,358.93
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,527.79,419.04
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,603.95,475.49
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,663.42,517.54
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,723.03,558.84
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,538.11,417.46
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,283.55,217.05
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,609.41,469.89
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,897.05,672.2
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,927.57,688.13
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,955.12,703.72
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,960.36,705.63
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,974.0,713.42
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,980.85,715.36
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,983.96,715.0
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,979.32,711.18
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,970.84,705.03
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,955.68,693.25
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,936.86,679.25
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,913.6,663.57
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,886.95,645.73
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,854.11,624.01
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,818.38,600.3
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,778.72,573.82
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,736.55,544.1
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,689.68,509.02
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,640.95,471.98
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,589.5,433.86
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,536.67,393.49
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,479.23,347.79
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,422.98,301.88
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,364.44,253.24
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,306.55,204.58
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,248.81,157.14
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,186.94,109.73
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,130.58,74.32
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,79.81,60.65
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,78.65,59.97
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,77.47,59.22
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,73.52,56.36
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,69.42,53.28
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,60.58,45.89
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,53.34,39.62
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,42.47,29.99
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,31.4,19.54
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,16.15,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,54.6,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,156.71,103.31
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,245.6,189.96
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,345.27,273.81
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,422.26,337.89
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,504.57,403.66
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,575.4,457.42
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,648.83,509.89
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,702.13,545.55
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,758.68,582.61
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,808.39,613.93
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,856.65,643.62
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,762.89,575.76
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,635.18,478.58
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,612.82,459.31
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,566.59,422.93
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,804.46,597.11
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,992.95,720.94
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,997.7,719.91
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,998.52,718.04
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,992.92,713.67
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,983.37,706.96
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,965.75,693.79
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,944.42,678.43
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,919.93,662.49
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,892.02,644.36
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,857.93,622.17
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,820.97,598.01
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,780.43,571.09
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,737.37,541.29
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,689.9,507.2
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,640.72,471.09
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,588.55,431.8
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,535.04,390.41
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,478.42,345.62
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,420.29,298.65
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,361.66,250.18
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,303.52,201.51
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,245.24,153.69
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,182.96,106.01
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,126.24,70.58
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,75.54,57.13
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,73.82,55.98
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,72.03,54.71
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,68.21,51.81
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,64.24,48.7
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,57.96,43.48
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,49.21,35.95
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,38.94,26.87
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.49,16.92
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.39,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,52.52,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,151.07,97.66
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,233.39,179.74
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,329.84,259.92
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,407.61,322.84
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,490.82,387.15
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,557.58,436.48
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,626.18,484.51
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,487.23,378.15
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,280.35,216.65
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,416.7,321.64
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,561.19,425.89
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,737.01,551.21
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,905.88,659.82
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,934.08,672.99
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,959.14,685.68
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,821.45,592.86
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,634.81,460.89
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,836.18,602.45
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,981.91,692.44
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,819.16,582.65
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,607.54,434.47
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,801.69,572.88
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,935.43,657.5
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,911.16,639.81
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,883.53,622.06
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,850.56,600.57
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,814.67,577.26
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,774.44,552.21
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,731.72,524.29
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,684.33,491.9
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,635.13,457.41
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,548.43,394.89
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,476.73,343.3
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,411.01,297.12
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,357.32,259.2
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,338.32,243.25
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,311.29,219.26
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,261.69,179.8
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,213.76,142.82
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,152.29,96.88
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,78.58,60.06
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,75.71,58.02
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,72.66,55.69
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,68.89,52.82
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,64.99,49.74
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,56.78,42.75
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,49.78,36.57
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,38.47,26.56
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,26.93,15.52
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,13.61,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,38.1,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,118.65,74.1
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,199.34,152.84
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,288.27,226.86
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,363.34,286.91
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,444.75,348.6
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,345.66,270.36
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,212.45,164.16
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,351.55,273.03
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,502.4,383.11
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,616.35,461.37
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,717.31,528.37
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,722.99,528.95
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,722.54,526.69
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,835.33,603.39
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,934.36,663.8
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,848.84,606.19
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,736.26,528.1
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,764.52,547.76
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,807.1,574.66
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,894.94,635.66
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,962.37,678.37
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,949.3,670.39
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,919.48,652.8
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,896.23,638.8
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,869.78,622.63
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,837.77,602.08
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,812.32,585.7
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,772.15,560.76
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,729.62,532.88
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,682.56,500.33
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,633.84,465.62
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,566.89,415.61
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,509.31,372.33
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,431.55,315.49
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,370.58,271.36
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,307.19,225.39
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,258.38,190.83
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,241.08,175.63
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,221.19,158.44
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,172.62,119.13
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,107.55,84.05
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,102.32,80.14
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,96.85,75.89
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,87.01,68.04
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,76.64,59.58
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,64.96,49.76
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,52.79,39.22
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,40.0,27.89
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,25.74,14.34
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,42.01,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,126.68,77.42
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,208.97,160.39
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,298.95,235.64
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,373.47,295.96
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,460.63,362.85
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,529.07,412.85
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,599.72,462.22
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,658.57,501.42
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,717.53,539.66
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,766.88,569.95
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,814.95,598.86
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,714.71,527.47
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,589.04,435.54
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,632.87,465.5
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,675.85,492.87
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,830.49,599.78
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,966.78,684.87
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,972.95,686.16
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,975.33,686.84
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,970.84,683.3
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,962.56,677.64
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,948.94,668.21
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,918.76,648.57
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,895.92,634.96
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,869.86,619.18
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,836.92,598.92
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,810.76,582.96
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,770.2,556.37
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,727.3,527.11
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,679.93,494.43
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,631.12,459.84
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,579.51,422.87
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,526.86,383.85
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,471.42,340.9
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,416.2,296.75
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,359.16,249.96
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,297.91,199.5
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,240.43,152.71
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,185.14,110.57
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,130.6,76.71
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,84.0,64.64
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,81.0,62.46
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,77.81,60.03
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,73.13,56.42
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,66.19,50.77
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,58.07,43.82
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,49.73,36.45
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,37.71,25.79
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.41,13.62
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,36.25,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,112.71,66.43
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,193.68,149.04
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,280.05,222.35
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,354.29,284.33
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,434.83,348.98
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,347.7,278.34
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,228.01,180.05
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,315.59,248.95
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,391.17,306.2
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,459.49,356.68
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,549.23,421.17
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,714.69,542.86
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,878.35,654.62
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,782.32,582.87
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,664.43,494.01
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,644.28,478.28
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,601.77,446.6
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,643.65,475.64
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,702.76,515.35
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,845.36,619.19
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,960.82,697.3
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,804.6,588.35
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,620.88,454.63
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,772.0,568.13
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,875.71,642.28
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,844.24,620.74
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,809.65,597.92
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,769.03,570.14
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,726.06,539.45
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,680.08,506.28
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,628.75,468.5
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,579.62,430.89
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,526.33,389.23
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,469.97,344.19
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,415.35,299.47
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,354.41,249.01
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,297.7,201.22
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,240.07,153.64
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,184.26,110.59
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,129.9,76.7
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,84.14,64.85
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,81.47,62.92
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,78.65,60.79
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,73.62,56.87
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,66.17,50.76
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,58.02,43.86
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,49.66,36.52
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,36.92,25.18
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,23.87,12.04
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,13.23,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,35.53,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,100.63,56.72
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,195.58,150.8
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,286.53,228.48
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,222.53,178.67
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,130.1,101.91
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,168.63,133.38
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,208.02,164.72
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,236.32,186.21
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,264.41,207.12
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,319.42,249.17
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,394.2,305.04
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,239.67,185.07
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,102.96,76.17
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,120.31,89.54
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,137.7,102.68
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,180.43,135.58
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,223.4,168.24
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,263.62,198.05
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,303.6,227.25
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,507.09,378.75
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,669.19,494.23
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,833.47,615.17
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,932.03,683.24
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,794.16,585.47
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,626.28,460.76
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,745.23,552.5
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,809.93,601.19
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,769.58,573.29
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,726.74,543.1
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,679.16,508.06
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,629.94,471.04
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,577.89,431.06
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,524.6,389.03
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,468.71,343.94
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,410.89,296.31
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,343.74,245.71
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,303.16,218.41
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,250.76,169.57
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,177.12,104.51
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,137.19,91.2
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,153.53,122.62
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,107.35,84.78
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,54.7,40.87
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,45.94,33.65
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,37.19,26.3
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,28.89,19.18
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,20.6,11.95
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,13.57,5.72
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,6.57,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.41,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,22.63,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,61.49,31.05
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,132.65,100.68
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,196.52,155.63
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,253.79,204.23
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,314.65,254.35
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,360.59,290.13
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,406.36,324.57
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,365.74,289.8
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,333.45,261.12
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,434.87,339.28
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,560.51,431.82
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,614.36,469.49
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,668.19,506.88
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,708.54,533.36
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,767.23,571.77
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,788.15,584.54
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,806.63,595.89
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,827.04,607.84
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,844.71,617.89
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,814.49,595.06
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,769.21,562.63
