Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,728.38,532.05
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,687.18,501.16
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,679.35,495.85
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,669.75,489.17
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,707.73,517.64
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,745.01,544.6
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,683.53,500.88
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,621.39,456.8
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,578.07,425.7
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,536.43,395.38
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,514.62,379.52
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,486.82,358.24
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,436.98,320.31
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,391.06,285.09
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,348.69,251.89
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,305.36,217.28
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,254.24,173.07
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,195.15,123.73
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,140.65,87.97
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,90.89,70.46
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,88.34,68.65
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,85.32,66.37
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,78.44,60.91
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,71.29,55.06
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,61.59,46.73
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,51.59,37.88
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,37.63,25.48
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,22.58,9.59
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,12.38,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,29.99,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,86.43,43.39
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,183.7,140.75
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,274.32,217.83
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,349.85,280.49
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,431.87,345.6
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,503.95,400.57
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,588.71,462.38
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,649.19,503.79
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,709.91,544.16
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,763.25,577.46
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,815.74,609.41
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,854.15,633.05
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,890.23,655.03
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,913.4,667.41
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,939.76,681.97
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,956.85,691.47
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,970.41,698.86
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,976.73,700.33
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,979.29,699.6
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,975.05,696.55
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,967.0,691.25
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,948.42,679.33
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,926.31,665.27
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,902.43,649.77
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,875.29,632.17
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,842.52,609.93
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,806.99,585.86
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,766.86,558.43
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,724.49,528.87
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,677.71,495.64
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,629.4,460.56
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,577.43,422.72
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,524.63,383.06
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,469.57,339.8
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,410.97,292.78
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,352.98,245.21
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,295.93,197.84
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,238.43,151.04
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,182.96,108.95
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,128.5,75.71
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,84.65,64.75
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,81.26,62.24
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,77.68,59.48
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,70.95,54.16
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,64.87,49.22
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,55.99,41.71
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.85,33.72
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,34.0,22.29
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,20.85,7.35
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,11.52,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,36.36,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,110.04,53.06
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,196.72,150.78
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,285.78,227.05
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,361.12,289.6
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,442.77,354.29
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,518.72,410.87
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,592.04,462.97
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,652.24,504.04
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,712.61,543.96
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,760.94,573.34
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,807.72,600.99
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,847.05,625.23
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,884.13,647.77
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,913.97,664.47
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,933.41,674.4
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,777.39,566.15
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,573.94,419.38
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,565.15,413.06
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,555.44,405.08
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,783.31,569.4
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,963.83,689.37
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,948.22,676.38
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,929.07,662.97
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,905.06,647.5
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,877.79,629.98
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,844.48,608.51
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,808.45,585.21
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,767.84,557.6
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,725.02,527.9
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,677.69,494.65
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,629.0,459.6
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,577.58,421.38
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,525.32,381.53
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,467.05,336.61
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,416.01,296.57
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,336.91,239.67
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,287.15,206.84
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,256.3,176.81
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,204.75,131.3
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,156.46,104.28
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,132.44,103.82
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,124.42,97.68
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,116.05,91.13
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,101.95,79.89
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,89.11,69.42
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,71.91,54.99
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,54.3,39.86
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,36.55,24.25
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,18.62,4.71
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,19.81,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,59.98,24.21
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,139.08,105.19
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,216.65,171.36
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,287.94,231.27
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,364.96,293.91
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,348.75,279.26
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,308.39,245.36
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,284.26,223.96
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,238.24,185.33
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,175.3,134.81
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,130.72,98.45
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,180.39,136.89
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,230.75,174.77
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,518.61,391.47
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,773.53,566.48
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,797.08,578.48
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,818.44,590.96
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,888.88,636.04
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,951.23,673.3
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,948.9,670.43
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,942.98,666.18
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,926.48,655.47
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,906.72,642.62
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,883.66,628.29
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,857.59,611.89
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,826.46,590.87
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,792.76,567.96
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,753.18,541.93
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,711.75,514.13
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,614.16,444.91
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,528.22,383.21
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,441.05,322.28
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,366.68,269.54
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,385.82,282.84
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,388.2,281.52
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,339.22,244.1
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,294.03,209.72
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,255.88,176.89
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,203.59,134.18
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,156.55,104.6
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,118.71,93.03
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,108.12,84.71
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,96.88,75.7
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,86.5,67.4
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,77.47,60.0
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,63.88,48.48
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,49.91,36.32
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,34.15,22.28
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,18.05,2.75
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,9.82,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,27.27,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,78.69,30.07
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,163.15,124.06
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,261.45,207.15
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,337.33,270.21
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,419.58,335.82
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,488.85,388.96
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,561.42,442.55
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,621.94,484.8
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,692.36,532.11
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,744.97,565.36
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,796.6,597.17
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,837.01,621.51
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,875.22,644.04
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,904.87,659.78
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,931.6,673.51
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,831.34,602.84
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,712.77,517.38
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,676.13,489.77
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,618.59,447.69
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,693.81,499.64
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,746.89,535.19
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,510.6,371.74
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,272.34,198.97
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,603.32,442.72
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,860.8,615.49
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,828.7,592.18
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,794.14,569.76
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,754.44,543.58
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,712.89,515.62
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,451.65,332.66
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,212.34,155.7
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,341.59,252.35
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,445.94,325.82
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,439.24,318.63
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,411.71,293.84
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,356.55,249.98
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,302.93,206.76
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,241.36,164.64
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,212.35,150.67
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,168.65,122.92
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,144.18,113.91
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,129.11,102.02
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,113.68,89.64
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,91.94,71.95
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,74.72,57.69
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,62.3,47.12
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,49.95,36.29
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,33.44,21.55
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,16.57,0.0
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,8.96,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,22.34,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,65.83,20.94
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,148.09,111.71
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,228.61,180.4
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,301.72,241.14
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,395.87,315.73
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,464.83,368.6
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,536.92,422.01
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,490.28,383.62
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,451.87,351.03
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,447.53,345.81
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,458.54,351.39
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,665.59,503.54
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,852.18,631.51
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,883.88,648.19
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,912.83,664.19
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,800.27,583.55
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,671.32,490.03
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,697.94,507.58
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,722.71,522.67
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,581.88,423.56
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,444.46,324.57
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,487.68,356.2
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,543.99,395.59
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,627.01,455.6
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,714.52,516.77
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,774.37,560.51
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,805.06,584.08
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,764.29,555.72
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,721.41,525.93
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,674.85,493.07
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,626.36,458.05
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,532.85,389.73
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,456.12,333.68
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,443.71,322.85
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,407.99,291.4
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,350.79,245.08
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,294.89,199.22
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,239.08,160.39
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,208.12,144.38
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,169.9,122.25
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,147.87,116.97
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,131.96,104.38
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,115.64,91.28
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,98.91,77.77
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,81.83,63.63
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,64.37,48.83
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,46.6,33.43
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,29.81,18.45
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,12.38,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,6.4,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,36.28,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,107.54,31.36
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,206.3,156.82
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,311.27,246.1
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,253.52,202.54
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,183.91,145.62
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,224.8,178.51
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,266.26,210.73
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,266.09,209.16
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,279.84,218.19
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,328.53,254.73
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,397.04,305.02
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,490.75,375.04
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,607.76,459.24
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,518.42,390.28
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,425.11,318.67
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,542.58,404.8
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,638.61,472.68
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,708.02,519.31
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,754.94,550.3
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,887.68,645.34
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,968.93,698.68
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,951.15,685.02
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,929.86,669.99
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,905.18,654.18
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,877.22,636.23
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,735.47,537.1
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,575.48,419.99
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,508.3,372.53
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,439.77,323.14
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,304.74,225.37
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,175.38,129.02
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,173.61,128.27
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,171.82,127.33
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,211.42,157.44
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,244.18,181.99
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,244.72,181.93
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,241.78,178.98
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,225.19,164.33
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,205.68,147.69
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,147.38,99.15
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,79.46,60.84
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,75.44,57.78
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,71.18,54.41
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,64.32,48.88
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,57.08,42.85
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,49.64,36.42
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,39.78,27.7
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,27.73,16.59
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,15.78,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,8.54,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,27.56,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,78.67,16.04
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,186.06,140.35
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,284.39,224.4
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,364.95,291.84
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,458.9,366.99
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,335.17,268.25
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,181.8,142.12
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,191.08,148.79
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,184.63,142.62
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,356.68,277.77
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,521.41,400.65
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,550.34,418.56
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,556.91,421.22
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,778.36,582.52
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,954.36,698.05
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,969.44,705.15
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,980.9,711.28
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,870.24,634.45
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,721.36,525.16
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,733.94,534.22
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,744.34,540.87
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,866.45,630.18
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,937.73,678.3
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,912.59,661.11
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,884.07,642.42
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,849.79,619.9
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,812.62,595.39
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,771.48,568.05
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,727.84,537.89
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,532.42,394.93
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,352.0,259.65
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,348.6,257.87
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,343.37,254.04
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,373.87,275.45
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,385.12,280.21
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,342.49,246.33
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,295.27,208.36
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,245.37,165.01
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,185.26,115.33
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,132.52,82.68
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,91.84,71.15
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,86.68,67.16
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,81.91,63.4
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,75.11,57.95
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,68.1,52.12
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,57.49,42.99
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,46.96,33.6
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,31.03,18.96
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,15.26,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,8.11,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,18.32,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,50.04,4.21
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,146.6,109.5
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,247.21,194.74
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,328.38,262.29
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,417.09,333.39
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,489.5,389.37
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,565.66,446.16
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,635.52,495.71
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,699.27,539.02
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,511.52,396.02
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,296.49,226.66
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,609.05,466.78
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,885.39,660.4
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,774.02,576.58
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,641.39,476.45
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,814.05,602.46
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,967.92,705.37
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,975.21,706.48
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,978.77,706.41
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,974.06,702.26
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,965.6,695.89
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,878.86,635.21
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,780.8,563.38
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,847.05,613.6
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,878.29,635.51
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,844.95,613.32
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,808.8,589.63
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,767.95,562.44
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,724.72,531.98
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,676.77,497.57
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,630.34,463.31
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,576.59,422.95
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,521.84,380.75
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,464.48,335.48
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,408.33,290.03
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,346.06,239.63
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,288.03,191.69
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,229.84,144.36
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,174.17,102.56
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,119.51,70.27
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,80.58,61.56
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,77.93,59.62
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,75.2,57.54
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,67.8,51.57
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,61.55,46.39
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,52.1,38.25
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,42.44,29.64
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,28.3,16.42
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,14.51,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.67,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,28.6,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,132.32,97.89
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,218.69,171.89
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,298.87,238.94
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,401.85,321.35
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,485.27,386.39
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,574.35,453.39
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,637.39,498.7
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,710.45,549.65
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,771.72,589.71
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,832.45,628.44
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,873.16,652.66
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,911.53,675.08
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,936.86,688.58
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,966.68,705.09
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,983.45,714.39
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,996.57,721.54
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,1003.73,723.51
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,1007.01,723.19
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,1001.44,718.82
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,991.97,712.16
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,961.95,690.99
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,942.1,676.67
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,917.42,660.3
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,889.44,641.86
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,854.94,619.43
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,826.8,601.19
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,783.69,572.24
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,738.28,540.31
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,688.3,504.74
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,636.9,467.31
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,582.65,426.75
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,527.53,384.43
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,469.9,339.18
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,412.12,292.47
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,352.49,243.39
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,289.27,191.22
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,229.92,143.19
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,173.32,100.99
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,117.69,68.45
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,78.83,59.88
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,76.42,58.26
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,73.98,56.53
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,66.56,50.54
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,60.24,45.28
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,51.06,37.35
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,41.71,28.97
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,27.16,15.15
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,12.8,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,16.41,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,45.32,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,146.96,109.08
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,252.16,198.49
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,334.62,267.27
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,424.85,339.71
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,363.86,290.35
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,289.32,228.92
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,507.67,400.97
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,719.86,556.57
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,645.21,496.54
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,546.58,418.79
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,729.93,553.9
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,905.01,670.71
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,936.32,687.09
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,964.61,702.47
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,981.45,711.44
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,994.63,718.21
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,1001.72,720.12
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,991.68,711.26
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,985.82,706.46
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,976.17,699.35
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,963.64,690.92
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,947.21,680.13
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,921.17,663.23
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,891.76,644.21
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,857.81,620.95
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,820.85,595.72
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,778.73,569.08
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,734.16,539.48
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,685.47,504.66
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,634.88,467.62
