Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,14,0,865.0,109.0,2.3,36.0,801.0,628.83,452.17
2016,9,19,14,15,856.5,107.0,2.3,35.5,770.0,573.25,412.46
2016,9,19,14,30,848.0,105.0,2.3,35.0,739.0,516.61,370.51
2016,9,19,14,45,835.5,103.0,2.35,35.0,701.0,457.42,324.62
2016,9,19,15,0,823.0,101.0,2.4,35.0,663.0,395.58,275.36
2016,9,19,15,15,807.5,98.5,2.4,34.5,619.0,334.21,225.63
2016,9,19,15,30,792.0,96.0,2.4,34.0,575.0,273.75,175.94
2016,9,19,15,45,769.5,93.0,2.4,34.0,526.0,212.79,126.96
2016,9,19,16,0,747.0,90.0,2.4,34.0,477.0,154.19,84.38
2016,9,19,16,15,717.0,85.5,2.25,33.5,424.5,96.69,53.63
2016,9,19,16,30,687.0,81.0,2.1,33.0,372.0,59.58,43.76
2016,9,19,16,45,644.0,75.5,2.0,33.0,317.0,56.55,41.42
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,53.45,38.93
2016,9,19,17,15,537.5,62.5,1.7,32.0,208.5,48.58,35.02
2016,9,19,17,30,474.0,55.0,1.5,31.0,155.0,43.66,30.83
2016,9,19,17,45,371.0,43.5,1.35,30.5,107.0,35.08,23.27
2016,9,19,18,0,268.0,32.0,1.2,30.0,59.0,26.35,14.73
2016,9,19,18,15,134.0,16.0,1.25,29.5,29.5,13.66,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,47.95,0.0
2016,9,20,6,45,203.0,29.0,1.55,24.5,54.0,188.21,129.37
2016,9,20,7,0,336.0,45.0,1.8,25.0,93.0,302.41,235.98
2016,9,20,7,15,422.5,56.0,1.7,25.5,144.0,392.6,310.76
2016,9,20,7,30,509.0,67.0,1.6,26.0,195.0,489.71,386.8
2016,9,20,7,45,568.5,73.5,1.5,27.0,250.0,566.58,441.85
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,646.25,495.41
2016,9,20,8,15,665.5,86.0,1.15,28.5,359.5,708.7,533.6
2016,9,20,8,30,703.0,92.0,0.9,29.0,414.0,771.23,569.33
2016,9,20,8,45,729.5,96.0,0.7,29.5,465.5,820.58,594.77
2016,9,20,9,0,756.0,100.0,0.5,30.0,517.0,863.37,614.62
2016,9,20,9,15,776.0,104.0,0.55,30.5,564.5,903.09,636.51
2016,9,20,9,30,796.0,108.0,0.6,31.0,612.0,940.14,656.53
2016,9,20,9,45,808.5,111.5,0.7,31.5,653.5,966.11,670.74
2016,9,20,10,0,821.0,115.0,0.8,32.0,695.0,988.67,683.06
2016,9,20,10,15,831.5,117.0,0.85,32.5,730.0,1003.86,690.04
2016,9,20,10,30,842.0,119.0,0.9,33.0,765.0,1002.2,687.23
2016,9,20,10,45,848.5,121.5,1.0,33.5,792.5,1006.21,689.1
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,1006.35,688.66
2016,9,20,11,15,859.5,125.0,1.1,34.0,839.5,999.03,683.58
2016,9,20,11,30,864.0,126.0,1.1,34.0,859.0,987.89,676.46
2016,9,20,11,45,874.5,122.0,1.1,34.5,872.0,973.72,666.34
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,955.64,654.05
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,928.47,637.76
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,897.91,619.5
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.5,861.55,598.33
2016,9,20,13,0,881.0,118.0,1.2,35.0,877.0,822.29,575.15
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.5,778.72,548.38
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,732.75,518.71
2016,9,20,13,45,865.5,116.5,1.3,35.0,822.5,682.26,485.45
2016,9,20,14,0,858.0,116.0,1.4,35.0,799.0,630.12,449.84
2016,9,20,14,15,585.5,226.5,1.45,35.0,684.5,525.02,375.12
2016,9,20,14,30,313.0,337.0,1.5,35.0,570.0,433.73,310.32
2016,9,20,14,45,333.5,312.5,1.55,35.0,549.0,398.29,284.59
2016,9,20,15,0,354.0,288.0,1.6,35.0,528.0,360.56,255.9
2016,9,20,15,15,550.0,202.5,1.65,34.5,546.5,329.73,227.5
2016,9,20,15,30,746.0,117.0,1.7,34.0,565.0,274.23,177.16
2016,9,20,15,45,718.5,113.5,1.75,34.0,515.0,214.01,129.58
2016,9,20,16,0,691.0,110.0,1.8,34.0,465.0,156.87,88.6
2016,9,20,16,15,658.5,104.5,1.75,33.5,412.5,101.39,58.92
2016,9,20,16,30,626.0,99.0,1.7,33.0,360.0,71.87,53.85
2016,9,20,16,45,577.0,92.0,1.7,33.0,305.5,68.28,51.1
2016,9,20,17,0,528.0,85.0,1.7,33.0,251.0,64.63,48.16
2016,9,20,17,15,461.5,74.5,1.55,32.0,198.5,57.9,42.73
2016,9,20,17,30,395.0,64.0,1.4,31.0,146.0,48.54,34.84
2016,9,20,17,45,293.0,49.0,1.25,30.5,99.0,37.49,25.18
2016,9,20,18,0,191.0,34.0,1.1,30.0,52.0,26.24,14.28
2016,9,20,18,15,95.5,17.0,1.1,29.5,26.0,14.51,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,25.44,0.0
2016,9,21,6,45,135.0,31.0,0.35,24.5,48.0,152.17,101.56
2016,9,21,7,0,238.0,52.0,0.4,25.0,85.0,249.7,192.36
2016,9,21,7,15,319.0,68.0,0.5,25.5,135.0,334.43,261.86
2016,9,21,7,30,400.0,84.0,0.6,26.0,185.0,426.8,334.07
2016,9,21,7,45,472.0,92.5,0.75,27.0,240.0,508.89,395.21
2016,9,21,8,0,544.0,101.0,0.9,28.0,295.0,603.17,461.5
2016,9,21,8,15,585.0,109.0,0.95,28.5,349.0,668.59,504.49
2016,9,21,8,30,626.0,117.0,1.0,29.0,403.0,734.3,546.41
2016,9,21,8,45,399.0,180.5,1.1,29.5,371.0,608.42,455.25
2016,9,21,9,0,172.0,244.0,1.2,30.0,339.0,435.98,327.69
2016,9,21,9,15,459.0,188.0,1.2,30.0,471.0,690.93,512.73
2016,9,21,9,30,746.0,132.0,1.2,30.0,603.0,926.5,664.12
2016,9,21,9,45,770.0,131.5,1.25,30.5,647.0,951.22,674.39
2016,9,21,10,0,794.0,131.0,1.3,31.0,691.0,980.44,690.04
2016,9,21,10,15,806.0,134.0,1.35,31.5,726.5,997.96,698.43
2016,9,21,10,30,818.0,137.0,1.4,32.0,762.0,1011.77,704.76
2016,9,21,10,45,422.0,225.5,1.45,32.5,549.0,698.9,501.85
2016,9,21,11,0,26.0,314.0,1.5,33.0,336.0,325.43,235.66
2016,9,21,11,15,441.5,225.0,1.6,33.0,598.0,701.46,508.87
2016,9,21,11,30,857.0,136.0,1.7,33.0,860.0,991.37,693.8
2016,9,21,11,45,868.5,131.5,1.8,33.5,873.5,977.62,681.58
2016,9,21,12,0,880.0,127.0,1.9,34.0,887.0,959.94,670.33
2016,9,21,12,15,880.5,127.0,1.95,34.0,889.5,932.67,653.96
2016,9,21,12,30,881.0,127.0,2.0,34.0,892.0,902.02,635.51
2016,9,21,12,45,881.0,126.0,2.1,34.0,886.0,866.78,614.48
2016,9,21,13,0,881.0,125.0,2.2,34.0,880.0,828.49,591.25
2016,9,21,13,15,877.0,124.5,2.25,34.0,865.0,784.73,563.79
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,738.57,533.09
2016,9,21,13,45,605.0,242.0,2.35,34.0,738.5,625.61,452.24
2016,9,21,14,0,337.0,360.0,2.4,34.0,627.0,516.22,373.47
2016,9,21,14,15,591.5,238.0,2.4,34.0,684.5,537.49,389.51
2016,9,21,14,30,846.0,116.0,2.4,34.0,742.0,523.63,377.33
2016,9,21,14,45,835.0,113.0,2.45,34.0,704.0,463.01,330.01
2016,9,21,15,0,824.0,110.0,2.5,34.0,666.0,402.24,281.29
2016,9,21,15,15,807.5,107.0,2.5,33.5,621.5,339.89,230.69
2016,9,21,15,30,791.0,104.0,2.5,33.0,577.0,278.62,180.29
2016,9,21,15,45,770.5,100.0,2.5,33.0,527.5,217.18,130.8
2016,9,21,16,0,750.0,96.0,2.5,33.0,478.0,157.9,87.71
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.5,94.08,52.47
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,63.41,47.15
2016,9,21,16,45,647.0,79.5,2.05,31.5,316.0,59.79,44.41
2016,9,21,17,0,605.0,73.0,1.9,31.0,261.0,56.06,41.47
2016,9,21,17,15,540.0,64.0,1.7,30.0,206.0,50.08,36.56
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,43.96,31.3
2016,9,21,17,45,371.5,42.5,1.3,28.0,102.5,34.51,22.96
2016,9,21,18,0,268.0,30.0,1.1,27.0,54.0,24.84,12.98
2016,9,21,18,15,134.0,15.0,1.1,26.5,27.0,12.8,0.0
2016,9,21,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,21.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,42.0,10.0,1.6,22.0,11.0,30.81,0.0
2016,9,22,6,45,143.0,30.0,1.95,22.5,47.5,154.98,102.88
2016,9,22,7,0,244.0,50.0,2.3,23.0,84.0,251.61,197.55
2016,9,22,7,15,325.0,66.0,2.25,23.5,133.5,336.82,269.8
2016,9,22,7,30,406.0,82.0,2.2,24.0,183.0,429.65,344.76
2016,9,22,7,45,460.0,94.0,2.15,25.0,235.5,502.59,400.21
2016,9,22,8,0,514.0,106.0,2.1,26.0,288.0,578.81,454.96
2016,9,22,8,15,555.0,114.5,2.15,26.5,341.0,649.88,504.32
2016,9,22,8,30,596.0,123.0,2.2,27.0,394.0,715.3,547.99
2016,9,22,8,45,624.0,130.5,2.3,28.0,444.5,767.47,580.39
2016,9,22,9,0,652.0,138.0,2.4,29.0,495.0,818.31,611.14
2016,9,22,9,15,674.5,143.5,2.45,29.5,541.0,859.82,635.84
2016,9,22,9,30,697.0,149.0,2.5,30.0,587.0,899.02,658.75
2016,9,22,9,45,714.0,152.5,2.55,30.5,628.0,927.78,674.61
2016,9,22,10,0,731.0,156.0,2.6,31.0,669.0,953.52,688.52
2016,9,22,10,15,743.0,159.5,2.65,31.0,703.5,970.9,698.5
2016,9,22,10,30,755.0,163.0,2.7,31.0,738.0,984.78,706.43
2016,9,22,10,45,530.0,271.0,2.75,31.5,682.0,858.12,619.55
2016,9,22,11,0,305.0,379.0,2.8,32.0,626.0,717.01,518.67
2016,9,22,11,15,220.5,399.0,2.85,32.0,580.0,624.58,454.42
2016,9,22,11,30,136.0,419.0,2.9,32.0,534.0,553.56,403.07
2016,9,22,11,45,93.0,401.5,2.95,32.5,480.5,467.93,341.71
2016,9,22,12,0,50.0,384.0,3.0,33.0,427.0,403.77,294.64
2016,9,22,12,15,215.5,385.0,3.05,33.0,571.5,564.65,412.44
2016,9,22,12,30,381.0,386.0,3.1,33.0,716.0,711.14,514.66
2016,9,22,12,45,268.0,407.5,3.15,33.5,638.5,615.74,445.48
2016,9,22,13,0,155.0,429.0,3.2,34.0,561.0,516.41,374.12
2016,9,22,13,15,469.5,297.0,3.25,34.0,687.5,640.6,467.01
2016,9,22,13,30,784.0,165.0,3.3,34.0,814.0,717.67,523.42
2016,9,22,13,45,777.5,162.5,3.35,34.0,791.0,668.36,487.89
2016,9,22,14,0,771.0,160.0,3.4,34.0,768.0,617.64,451.22
2016,9,22,14,15,424.0,249.0,3.4,34.0,581.5,452.44,331.27
2016,9,22,14,30,77.0,338.0,3.4,34.0,395.0,314.42,230.3
2016,9,22,14,45,39.0,250.0,3.45,34.0,279.0,220.82,162.08
2016,9,22,15,0,1.0,162.0,3.5,34.0,163.0,133.6,97.3
2016,9,22,15,15,0.5,154.0,3.5,33.5,154.5,126.39,92.36
2016,9,22,15,30,0.0,146.0,3.5,33.0,146.0,119.24,87.37
2016,9,22,15,45,39.5,180.5,3.5,33.0,200.5,147.96,108.14
2016,9,22,16,0,79.0,215.0,3.5,33.0,255.0,168.3,122.56
2016,9,22,16,15,60.5,187.0,3.35,32.5,215.5,139.31,102.62
2016,9,22,16,30,42.0,159.0,3.2,32.0,176.0,116.73,90.98
2016,9,22,16,45,33.0,136.5,3.1,31.5,148.5,101.37,78.81
2016,9,22,17,0,24.0,114.0,3.0,31.0,121.0,85.67,66.09
2016,9,22,17,15,13.5,90.5,2.7,30.5,94.5,70.6,53.56
2016,9,22,17,30,3.0,67.0,2.4,30.0,68.0,52.84,38.48
2016,9,22,17,45,1.5,44.0,2.1,29.5,44.5,35.29,23.34
2016,9,22,18,0,0.0,21.0,1.8,29.0,21.0,17.34,6.82
2016,9,22,18,15,0.0,10.5,1.9,28.5,10.5,8.96,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.5,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,11.0,19.71,0.0
2016,9,23,6,45,143.0,28.0,1.8,24.5,47.0,151.3,97.3
2016,9,23,7,0,265.0,46.0,2.0,25.0,83.0,260.03,202.37
2016,9,23,7,15,355.5,58.5,2.15,25.5,132.0,348.23,276.81
2016,9,23,7,30,446.0,71.0,2.3,26.0,181.0,450.72,358.96
2016,9,23,7,45,223.0,47.0,2.45,26.5,102.0,251.76,202.92
2016,9,23,8,0,0.0,23.0,2.6,27.0,23.0,18.96,9.86
2016,9,23,8,15,70.0,108.0,2.7,27.5,139.5,179.57,141.5
2016,9,23,8,30,140.0,193.0,2.8,28.0,256.0,347.14,271.72
2016,9,23,8,45,150.5,217.5,2.95,28.5,293.0,386.0,299.28
2016,9,23,9,0,161.0,242.0,3.1,29.0,330.0,424.57,326.57
2016,9,23,9,15,86.0,225.5,3.1,29.0,273.0,309.84,237.76
2016,9,23,9,30,11.0,209.0,3.1,29.0,216.0,198.01,149.61
2016,9,23,9,45,5.5,127.5,3.15,29.5,131.0,113.71,84.04
2016,9,23,10,0,0.0,46.0,3.2,30.0,46.0,38.21,24.55
2016,9,23,10,15,4.0,128.5,3.2,30.5,131.5,112.81,82.72
2016,9,23,10,30,8.0,211.0,3.2,31.0,217.0,192.01,142.8
2016,9,23,10,45,61.0,302.0,3.2,31.5,351.0,352.26,262.8
2016,9,23,11,0,114.0,393.0,3.2,32.0,485.0,498.75,367.41
2016,9,23,11,15,121.5,396.0,3.25,32.0,496.5,523.38,383.77
2016,9,23,11,30,129.0,399.0,3.3,32.0,508.0,526.48,385.77
2016,9,23,11,45,184.0,412.0,3.35,32.5,569.0,584.31,426.44
2016,9,23,12,0,239.0,425.0,3.4,33.0,630.0,638.29,463.42
2016,9,23,12,15,266.5,420.0,3.4,33.0,649.5,660.34,478.37
2016,9,23,12,30,294.0,415.0,3.4,33.0,669.0,663.24,480.62
2016,9,23,12,45,421.0,366.5,3.45,33.0,726.0,715.9,519.17
2016,9,23,13,0,548.0,318.0,3.5,33.0,783.0,749.4,543.88
2016,9,23,13,15,489.5,329.0,3.55,33.0,739.0,683.65,497.77
2016,9,23,13,30,431.0,340.0,3.6,33.0,695.0,620.96,453.66
2016,9,23,13,45,478.0,312.0,3.65,33.0,695.5,599.24,439.01
2016,9,23,14,0,525.0,284.0,3.7,33.0,696.0,572.1,419.61
2016,9,23,14,15,537.0,265.0,3.7,33.0,672.0,527.44,386.65
2016,9,23,14,30,549.0,246.0,3.7,33.0,648.0,480.77,351.31
2016,9,23,14,45,538.0,233.5,3.75,33.0,610.0,427.32,310.15
2016,9,23,15,0,527.0,221.0,3.8,33.0,572.0,374.6,268.56
2016,9,23,15,15,451.5,227.0,3.8,32.5,513.5,316.64,224.34
2016,9,23,15,30,376.0,233.0,3.8,32.0,455.0,268.43,188.12
2016,9,23,15,45,412.0,202.5,3.8,32.0,425.5,221.23,149.34
2016,9,23,16,0,448.0,172.0,3.8,32.0,396.0,171.04,110.59
2016,9,23,16,15,433.5,153.0,3.7,31.5,350.0,122.12,81.68
2016,9,23,16,30,419.0,134.0,3.6,31.0,304.0,93.06,71.96
2016,9,23,16,45,391.5,117.0,3.5,31.0,256.5,82.95,63.8
2016,9,23,17,0,364.0,100.0,3.4,31.0,209.0,72.35,55.05
2016,9,23,17,15,314.0,83.0,3.15,30.0,163.0,61.09,45.74
2016,9,23,17,30,264.0,66.0,2.9,29.0,117.0,49.4,35.75
2016,9,23,17,45,188.5,47.5,2.7,28.5,77.5,36.06,23.99
2016,9,23,18,0,113.0,29.0,2.5,28.0,38.0,22.67,9.92
2016,9,23,18,15,56.5,14.5,2.6,27.5,19.0,12.38,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,21.57,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,149.12,93.71
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,255.29,199.53
2016,9,24,7,15,345.5,59.0,2.6,24.0,129.0,343.09,274.79
2016,9,24,7,30,435.0,72.0,2.6,24.0,178.0,439.57,353.81
2016,9,24,7,45,495.5,80.5,2.65,24.5,231.0,522.07,417.72
2016,9,24,8,0,556.0,89.0,2.7,25.0,284.0,602.55,476.67
2016,9,24,8,15,597.0,95.5,2.8,25.5,336.5,666.23,521.21
2016,9,24,8,30,638.0,102.0,2.9,26.0,389.0,730.28,564.66
2016,9,24,8,45,319.5,132.5,3.0,26.5,276.5,479.79,376.27
2016,9,24,9,0,1.0,163.0,3.1,27.0,164.0,145.77,110.33
2016,9,24,9,15,374.0,140.0,3.15,27.5,374.0,553.01,431.07
2016,9,24,9,30,747.0,117.0,3.2,28.0,584.0,905.59,676.23
2016,9,24,9,45,509.0,217.5,3.25,28.5,545.5,786.94,588.43
2016,9,24,10,0,271.0,318.0,3.3,29.0,507.0,638.68,477.11
2016,9,24,10,15,538.5,222.0,3.3,29.0,621.0,823.47,612.26
2016,9,24,10,30,806.0,126.0,3.3,29.0,735.0,988.91,721.13
2016,9,24,10,45,813.5,128.0,3.35,29.5,761.5,993.12,720.32
2016,9,24,11,0,821.0,130.0,3.4,30.0,788.0,993.5,718.53
2016,9,24,11,15,826.5,131.0,3.45,30.0,807.5,986.91,713.85
2016,9,24,11,30,832.0,132.0,3.5,30.0,827.0,963.62,698.51
2016,9,24,11,45,653.0,236.0,3.55,30.0,786.0,897.97,654.81
2016,9,24,12,0,474.0,340.0,3.6,30.0,745.0,805.25,587.95
2016,9,24,12,15,651.0,240.0,3.6,30.0,797.5,853.62,625.52
2016,9,24,12,30,828.0,140.0,3.6,30.0,850.0,878.17,642.91
2016,9,24,12,45,552.5,275.0,3.65,30.5,747.5,742.84,546.21
2016,9,24,13,0,277.0,410.0,3.7,31.0,645.0,607.46,445.71
2016,9,24,13,15,222.5,409.0,3.7,31.0,596.0,536.51,395.5
2016,9,24,13,30,168.0,408.0,3.7,31.0,547.0,480.29,354.71
2016,9,24,13,45,158.0,395.5,3.75,31.0,522.5,448.1,331.69
2016,9,24,14,0,148.0,383.0,3.8,31.0,498.0,416.82,309.02
2016,9,24,14,15,74.0,243.0,3.8,30.5,300.5,244.09,182.16
2016,9,24,14,30,0.0,103.0,3.8,30.0,103.0,85.8,61.62
2016,9,24,14,45,0.0,63.5,3.85,30.0,63.5,52.8,36.05
2016,9,24,15,0,0.0,24.0,3.9,30.0,24.0,19.89,10.15
2016,9,24,15,15,0.0,34.0,3.85,30.0,34.0,28.18,16.78
2016,9,24,15,30,0.0,44.0,3.8,30.0,44.0,36.46,23.44
2016,9,24,15,45,0.0,45.5,3.8,30.0,45.5,37.68,24.5
2016,9,24,16,0,0.0,47.0,3.8,30.0,47.0,38.91,25.58
2016,9,24,16,15,0.0,41.5,3.6,29.5,41.5,34.32,22.05
2016,9,24,16,30,0.0,36.0,3.4,29.0,36.0,29.73,19.54
2016,9,24,16,45,0.0,30.0,3.2,28.5,30.0,24.75,15.42
2016,9,24,17,0,0.0,24.0,3.0,28.0,24.0,19.77,11.23
2016,9,24,17,15,0.0,18.5,2.75,27.5,18.5,15.22,7.34
2016,9,24,17,30,0.0,13.0,2.5,27.0,13.0,10.68,3.39
2016,9,24,17,45,0.0,8.5,2.3,27.0,8.5,6.97,0.11
2016,9,24,18,0,0.0,4.0,2.1,27.0,4.0,3.28,0.0
2016,9,24,18,15,0.0,2.0,2.15,26.5,2.0,1.71,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.71,0.0
2016,9,25,6,45,0.0,13.5,2.1,23.5,13.5,11.11,1.46
2016,9,25,7,0,0.0,25.0,2.3,24.0,25.0,20.63,10.87
2016,9,25,7,15,0.0,41.0,2.35,24.0,41.0,33.91,22.15
2016,9,25,7,30,0.0,57.0,2.4,24.0,57.0,48.43,34.37
2016,9,25,7,45,0.0,74.5,2.45,24.5,74.5,64.59,47.66
2016,9,25,8,0,0.0,92.0,2.5,25.0,92.0,80.6,60.57
2016,9,25,8,15,5.5,124.5,2.5,25.0,127.0,117.26,90.27
2016,9,25,8,30,11.0,157.0,2.5,25.0,162.0,154.28,119.72
2016,9,25,8,45,52.5,196.5,2.5,25.5,224.5,251.03,196.44
2016,9,25,9,0,94.0,236.0,2.5,26.0,287.0,334.76,260.56
2016,9,25,9,15,82.5,254.5,2.5,26.0,302.0,342.08,264.44
2016,9,25,9,30,71.0,273.0,2.5,26.0,317.0,348.67,268.05
2016,9,25,9,45,48.0,268.5,2.5,26.5,299.5,316.4,241.79
2016,9,25,10,0,25.0,264.0,2.5,27.0,282.0,264.1,200.65
2016,9,25,10,15,119.5,313.5,2.5,27.0,403.0,454.31,344.46
2016,9,25,10,30,214.0,363.0,2.5,27.0,524.0,601.63,450.34
2016,9,25,10,45,107.0,235.5,2.5,27.0,316.0,349.47,265.54
2016,9,25,11,0,0.0,108.0,2.5,27.0,108.0,90.65,65.7
2016,9,25,11,15,13.5,217.5,2.45,27.0,229.0,201.39,151.84
2016,9,25,11,30,27.0,327.0,2.4,27.0,350.0,334.29,251.15
2016,9,25,11,45,136.5,373.0,2.4,27.5,489.5,500.01,373.18
2016,9,25,12,0,246.0,419.0,2.4,28.0,629.0,639.68,471.22
2016,9,25,12,15,185.5,422.5,2.35,28.0,581.0,575.24,423.63
2016,9,25,12,30,125.0,426.0,2.3,28.0,533.0,513.57,378.85
2016,9,25,12,45,123.5,422.0,2.25,28.0,527.0,497.55,367.64
2016,9,25,13,0,122.0,418.0,2.2,28.0,521.0,481.23,355.96
2016,9,25,13,15,180.5,408.5,2.1,28.0,557.5,504.79,373.67
2016,9,25,13,30,239.0,399.0,2.0,28.0,594.0,522.74,386.7
2016,9,25,13,45,163.0,382.5,1.95,28.0,514.0,440.61,326.91
2016,9,25,14,0,87.0,366.0,1.9,28.0,434.0,361.41,269.05
2016,9,25,14,15,52.0,310.0,1.85,27.5,350.5,287.12,215.08
2016,9,25,14,30,17.0,254.0,1.8,27.0,267.0,217.25,163.34
2016,9,25,14,45,8.5,205.5,1.8,27.0,212.0,172.42,129.62
2016,9,25,15,0,0.0,157.0,1.8,27.0,157.0,129.22,96.66
2016,9,25,15,15,0.0,85.0,1.8,26.5,85.0,70.69,51.06
2016,9,25,15,30,0.0,13.0,1.8,26.0,13.0,10.75,3.07
2016,9,25,15,45,0.0,11.5,1.8,26.0,11.5,9.5,2.09
2016,9,25,16,0,0.0,10.0,1.8,26.0,10.0,8.25,1.1
2016,9,25,16,15,0.0,8.5,1.75,25.5,8.5,7.0,0.11
2016,9,25,16,30,0.0,7.0,1.7,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,6.0,1.7,25.0,6.0,4.93,0.0
2016,9,25,17,0,0.0,5.0,1.7,25.0,5.0,4.11,0.0
2016,9,25,17,15,0.0,3.5,1.6,24.5,3.5,2.87,0.0
2016,9,25,17,30,0.0,2.0,1.5,24.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.45,24.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,12.5,2.7,21.0,12.5,10.29,0.75
2016,9,26,7,0,0.0,25.0,2.9,21.0,25.0,20.63,11.03
2016,9,26,7,15,0.0,40.5,3.05,21.0,40.5,33.5,22.1
2016,9,26,7,30,0.0,56.0,3.2,21.0,56.0,47.46,34.0
2016,9,26,7,45,0.0,73.5,3.35,21.5,73.5,63.64,47.49
2016,9,26,8,0,0.0,91.0,3.5,22.0,91.0,79.68,60.6
2016,9,26,8,15,0.0,92.0,3.55,22.0,92.0,78.77,59.68
2016,9,26,8,30,0.0,93.0,3.6,22.0,93.0,78.63,59.37
2016,9,26,8,45,1.5,130.0,3.7,22.0,131.0,115.03,88.86
2016,9,26,9,0,3.0,167.0,3.8,22.0,169.0,152.08,118.41
2016,9,26,9,15,1.5,149.0,3.8,22.0,150.0,131.13,101.13
2016,9,26,9,30,0.0,131.0,3.8,22.0,131.0,111.85,85.31
2016,9,26,9,45,0.0,87.5,3.8,22.5,87.5,72.83,53.56
2016,9,26,10,0,0.0,44.0,3.8,23.0,44.0,36.54,24.05
2016,9,26,10,15,0.0,97.5,3.75,23.0,97.5,81.41,60.12
2016,9,26,10,30,0.0,151.0,3.7,23.0,151.0,128.8,97.66
2016,9,26,10,45,0.0,136.5,3.65,23.0,136.5,115.66,87.05
2016,9,26,11,0,0.0,122.0,3.6,23.0,122.0,102.83,76.78
2016,9,26,11,15,0.0,133.5,3.6,23.0,133.5,112.84,84.63
2016,9,26,11,30,0.0,145.0,3.6,23.0,145.0,122.81,92.41
2016,9,26,11,45,8.5,218.5,3.6,23.5,226.0,195.88,149.5
2016,9,26,12,0,17.0,292.0,3.6,24.0,307.0,269.38,205.55
2016,9,26,12,15,15.0,274.0,3.6,24.0,287.0,249.66,190.24
2016,9,26,12,30,13.0,256.0,3.6,24.0,267.0,230.42,175.51
2016,9,26,12,45,17.5,284.0,3.65,24.0,299.0,257.48,196.37
2016,9,26,13,0,22.0,312.0,3.7,24.0,331.0,283.73,216.41
2016,9,26,13,15,27.5,322.5,3.7,24.0,346.0,303.48,231.49
2016,9,26,13,30,33.0,333.0,3.7,24.0,361.0,312.09,238.15
2016,9,26,13,45,20.5,275.0,3.7,24.0,292.5,243.79,186.15
2016,9,26,14,0,8.0,217.0,3.7,24.0,224.0,185.65,141.42
2016,9,26,14,15,4.5,187.0,3.7,23.5,191.0,157.78,120.17
2016,9,26,14,30,1.0,157.0,3.7,23.0,158.0,130.68,99.25
2016,9,26,14,45,1.0,161.5,3.7,23.0,162.5,133.82,101.98
2016,9,26,15,0,1.0,166.0,3.7,23.0,167.0,136.76,104.56
2016,9,26,15,15,112.0,210.5,3.65,23.0,275.5,202.0,153.48
2016,9,26,15,30,223.0,255.0,3.6,23.0,384.0,247.95,184.74
2016,9,26,15,45,124.5,219.5,3.55,23.0,290.5,186.43,139.57
2016,9,26,16,0,26.0,184.0,3.5,23.0,197.0,146.35,112.42
2016,9,26,16,15,21.5,163.0,3.4,22.5,173.0,126.84,97.96
2016,9,26,16,30,17.0,142.0,3.3,22.0,149.0,109.73,88.96
2016,9,26,16,45,10.5,120.5,3.25,22.0,124.5,93.66,75.44
2016,9,26,17,0,4.0,99.0,3.2,22.0,100.0,77.46,61.55
2016,9,26,17,15,2.0,76.0,3.15,21.5,76.5,60.13,46.52
2016,9,26,17,30,0.0,53.0,3.1,21.0,53.0,42.59,31.02
2016,9,26,17,45,0.0,33.5,3.05,21.0,33.5,27.33,17.21
2016,9,26,18,0,0.0,14.0,3.0,21.0,14.0,11.54,0.13
2016,9,26,18,15,0.0,7.0,3.05,20.5,7.0,5.97,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,21.0,3.05,17.5,21.5,19.45,6.1
2016,9,27,7,0,4.0,42.0,3.1,18.0,43.0,43.9,30.22
2016,9,27,7,15,22.0,65.5,3.15,18.0,71.0,89.42,69.48
2016,9,27,7,30,40.0,89.0,3.2,18.0,99.0,128.61,103.41
2016,9,27,7,45,56.0,112.5,3.3,18.5,130.0,166.98,135.81
2016,9,27,8,0,72.0,136.0,3.4,19.0,161.0,206.09,168.05
2016,9,27,8,15,77.0,160.0,3.45,19.5,191.0,237.11,192.56
2016,9,27,8,30,82.0,184.0,3.5,20.0,221.0,267.99,216.4
2016,9,27,8,45,85.0,208.5,3.6,20.5,250.5,297.47,238.61
2016,9,27,9,0,88.0,233.0,3.7,21.0,280.0,326.58,260.15
2016,9,27,9,15,50.5,221.5,3.65,21.5,249.0,272.41,215.12
2016,9,27,9,30,13.0,210.0,3.6,22.0,218.0,201.82,157.27
2016,9,27,9,45,14.0,224.5,3.55,22.5,234.0,215.54,167.46
2016,9,27,10,0,15.0,239.0,3.5,23.0,250.0,229.24,177.37
2016,9,27,10,15,25.5,273.5,3.35,23.0,292.5,272.51,210.71
2016,9,27,10,30,36.0,308.0,3.2,23.0,335.0,338.24,260.46
2016,9,27,10,45,29.5,303.5,3.1,23.5,326.5,323.23,247.67
2016,9,27,11,0,23.0,299.0,3.0,24.0,318.0,289.02,220.76
2016,9,27,11,15,68.0,352.5,2.9,24.0,409.0,405.93,309.47
2016,9,27,11,30,113.0,406.0,2.8,24.0,500.0,500.9,379.02
2016,9,27,11,45,107.0,409.5,2.7,24.5,499.0,491.73,370.41
2016,9,27,12,0,101.0,413.0,2.6,25.0,498.0,482.38,362.3
2016,9,27,12,15,92.5,410.0,2.55,24.5,488.0,464.17,349.35
2016,9,27,12,30,84.0,407.0,2.5,24.0,478.0,446.26,336.65
2016,9,27,12,45,60.5,378.5,2.5,24.0,430.0,392.1,296.54
2016,9,27,13,0,37.0,350.0,2.5,24.0,382.0,340.73,258.21
2016,9,27,13,15,38.0,345.5,2.5,24.0,377.0,332.23,252.17
2016,9,27,13,30,39.0,341.0,2.5,24.0,372.0,323.56,245.86
2016,9,27,13,45,38.5,330.5,2.55,24.0,361.0,308.57,234.82
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,293.74,223.88
2016,9,27,14,15,71.0,328.0,2.6,24.0,380.0,312.45,238.41
2016,9,27,14,30,104.0,336.0,2.6,24.0,410.0,326.51,248.86
2016,9,27,14,45,88.0,312.0,2.65,24.0,372.0,290.08,221.16
2016,9,27,15,0,72.0,288.0,2.7,24.0,334.0,256.06,195.32
2016,9,27,15,15,68.0,266.0,2.6,24.0,307.0,229.58,174.87
2016,9,27,15,30,64.0,244.0,2.5,24.0,280.0,203.97,155.0
2016,9,27,15,45,205.0,214.5,2.4,24.0,316.0,197.0,143.75
2016,9,27,16,0,346.0,185.0,2.3,24.0,352.0,170.31,117.91
2016,9,27,16,15,329.5,165.0,2.05,23.5,309.0,127.85,91.94
2016,9,27,16,30,313.0,145.0,1.8,23.0,266.0,103.02,82.81
2016,9,27,16,45,391.0,113.5,1.6,23.0,240.5,81.07,64.32
2016,9,27,17,0,469.0,82.0,1.4,23.0,215.0,61.03,47.18
2016,9,27,17,15,395.5,70.0,1.3,22.5,164.5,52.64,39.88
2016,9,27,17,30,322.0,58.0,1.2,22.0,114.0,44.07,32.12
2016,9,27,17,45,223.5,40.5,1.1,21.5,72.5,31.1,20.19
2016,9,27,18,0,125.0,23.0,1.0,21.0,31.0,17.85,1.01
2016,9,27,18,15,62.5,11.5,0.95,21.0,15.5,9.82,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.0,19.5,1.45,18.5,39.5,149.99,80.41
2016,9,28,7,0,320.0,39.0,1.7,19.0,79.0,292.0,230.79
2016,9,28,7,15,410.0,50.0,1.65,19.5,129.0,384.19,310.39
2016,9,28,7,30,500.0,61.0,1.6,20.0,179.0,483.87,390.98
2016,9,28,7,45,558.0,68.5,1.6,20.5,232.5,560.52,449.08
2016,9,28,8,0,616.0,76.0,1.6,21.0,286.0,639.93,506.29
2016,9,28,8,15,655.0,82.0,1.45,21.5,339.5,703.1,547.89
2016,9,28,8,30,694.0,88.0,1.3,22.0,393.0,766.44,587.53
2016,9,28,8,45,722.0,92.5,1.2,23.0,444.0,817.22,616.11
2016,9,28,9,0,750.0,97.0,1.1,24.0,495.0,861.34,639.13
2016,9,28,9,15,770.0,100.5,1.05,24.5,541.5,899.88,659.74
2016,9,28,9,30,790.0,104.0,1.0,25.0,588.0,935.75,678.23
2016,9,28,9,45,804.5,106.5,0.95,25.5,629.0,961.92,690.28
2016,9,28,10,0,819.0,109.0,0.9,26.0,670.0,984.74,700.22
2016,9,28,10,15,829.5,111.5,0.85,26.0,704.5,999.94,706.82
2016,9,28,10,30,840.0,114.0,0.8,26.0,739.0,998.51,703.43
2016,9,28,10,45,847.5,115.5,0.8,26.5,765.5,1001.92,703.09
2016,9,28,11,0,855.0,117.0,0.8,27.0,792.0,1001.51,700.52
2016,9,28,11,15,860.0,118.0,0.8,27.0,811.0,994.19,695.35
2016,9,28,11,30,865.0,119.0,0.8,27.0,830.0,983.04,688.11
2016,9,28,11,45,878.5,113.0,0.85,27.5,843.0,969.05,678.97
2016,9,28,12,0,892.0,107.0,0.9,28.0,856.0,951.03,667.47
2016,9,28,12,15,892.5,107.0,0.95,28.0,857.5,923.27,651.33
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,892.09,633.06
2016,9,28,12,45,891.0,106.5,1.05,28.5,852.0,855.06,609.74
2016,9,28,13,0,889.0,106.0,1.1,29.0,845.0,815.1,584.4
2016,9,28,13,15,885.5,105.5,1.1,29.0,829.5,771.25,556.83
2016,9,28,13,30,882.0,105.0,1.1,29.0,814.0,724.95,526.37
2016,9,28,13,45,876.5,103.0,1.1,29.0,790.5,673.73,490.88
2016,9,28,14,0,871.0,101.0,1.1,29.0,767.0,620.72,453.11
2016,9,28,14,15,862.5,99.5,1.1,29.0,736.0,564.92,412.13
2016,9,28,14,30,854.0,98.0,1.1,29.0,705.0,508.1,368.96
2016,9,28,14,45,843.5,95.0,1.1,29.0,667.0,448.37,322.17
2016,9,28,15,0,833.0,92.0,1.1,29.0,629.0,388.37,273.58
2016,9,28,15,15,817.5,89.5,1.05,29.0,584.5,323.89,220.38
2016,9,28,15,30,802.0,87.0,1.0,29.0,540.0,262.85,169.32
2016,9,28,15,45,782.0,83.0,1.0,29.0,491.5,201.02,119.4
2016,9,28,16,0,762.0,79.0,1.0,29.0,443.0,141.29,76.28
2016,9,28,16,15,731.5,74.5,0.95,28.5,390.0,83.06,46.9
2016,9,28,16,30,701.0,70.0,0.9,28.0,337.0,57.71,43.28
2016,9,28,16,45,657.5,64.0,0.85,28.0,283.0,49.24,36.25
2016,9,28,17,0,614.0,58.0,0.8,28.0,229.0,45.39,32.99
2016,9,28,17,15,543.0,50.5,0.75,27.5,176.0,40.1,28.42
2016,9,28,17,30,472.0,43.0,0.7,27.0,123.0,34.76,23.59
2016,9,28,17,45,351.0,31.0,0.7,26.5,78.0,25.32,14.88
2016,9,28,18,0,230.0,19.0,0.7,26.0,33.0,15.7,0.0
2016,9,28,18,15,115.0,9.5,0.75,25.5,16.5,8.11,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,18.0,3.55,16.5,42.0,168.56,85.35
2016,9,29,7,0,391.0,36.0,3.8,17.0,84.0,335.69,268.65
2016,9,29,7,15,482.5,45.5,3.8,17.5,136.0,430.22,353.03
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,532.36,437.33
2016,9,29,7,45,629.5,61.5,3.8,18.5,244.0,608.62,496.98
2016,9,29,8,0,685.0,68.0,3.8,19.0,300.0,687.38,555.58
2016,9,29,8,15,722.5,73.0,3.9,19.5,355.5,745.53,596.7
2016,9,29,8,30,760.0,78.0,4.0,20.0,411.0,808.71,640.23
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.5,859.45,672.28
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,908.35,702.28
2016,9,29,9,15,833.0,88.0,4.2,22.5,564.0,946.57,725.08
2016,9,29,9,30,852.0,91.0,4.2,23.0,612.0,981.89,745.66
2016,9,29,9,45,866.5,93.0,4.25,23.5,654.0,996.52,752.28
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,1019.19,764.6
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.5,1033.58,771.05
2016,9,29,10,30,901.0,99.0,4.3,25.0,767.0,1044.08,775.06
2016,9,29,10,45,908.5,100.0,4.35,25.5,794.5,1046.89,774.46
2016,9,29,11,0,916.0,101.0,4.4,26.0,822.0,1045.63,771.41
2016,9,29,11,15,920.5,102.0,4.45,26.0,841.5,1037.26,765.38
2016,9,29,11,30,925.0,103.0,4.5,26.0,861.0,1024.84,756.86
2016,9,29,11,45,928.0,103.0,4.55,26.5,871.5,1005.89,742.69
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,983.06,726.15
2016,9,29,12,15,931.5,103.5,4.6,27.0,884.0,954.67,707.16
2016,9,29,12,30,932.0,104.0,4.6,27.0,886.0,922.7,685.8
2016,9,29,12,45,930.0,103.5,4.65,27.0,878.5,884.22,660.33
2016,9,29,13,0,928.0,103.0,4.7,27.0,871.0,842.68,632.61
2016,9,29,13,15,924.5,102.5,4.65,27.0,855.5,797.12,601.3
2016,9,29,13,30,921.0,102.0,4.6,27.0,840.0,748.99,567.12
2016,9,29,13,45,916.0,100.5,4.6,27.0,815.5,696.61,528.17
2016,9,29,14,0,911.0,99.0,4.6,27.0,791.0,642.25,486.76
2016,9,29,14,15,903.0,97.5,4.55,27.0,759.0,584.52,441.51
2016,9,29,14,30,895.0,96.0,4.5,27.0,727.0,525.62,394.05
2016,9,29,14,45,880.5,95.0,4.45,27.0,687.5,463.43,342.75
2016,9,29,15,0,866.0,94.0,4.4,27.0,648.0,401.33,290.12
2016,9,29,15,15,850.0,91.0,4.3,26.5,602.0,334.28,233.21
2016,9,29,15,30,834.0,88.0,4.2,26.0,556.0,270.6,178.48
2016,9,29,15,45,815.0,83.5,4.1,26.0,506.0,206.45,124.95
