Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,16,0,796.0,79.0,4.0,26.0,456.0,144.26,78.88
2016,9,29,16,15,764.5,75.0,3.65,25.0,401.5,84.16,48.38
2016,9,29,16,30,733.0,71.0,3.3,24.0,347.0,58.97,45.16
2016,9,29,16,45,689.5,64.5,2.95,23.5,291.0,54.45,41.47
2016,9,29,17,0,646.0,58.0,2.6,23.0,235.0,45.74,34.02
2016,9,29,17,15,572.0,50.5,2.4,22.0,180.0,40.38,29.34
2016,9,29,17,30,498.0,43.0,2.2,21.0,125.0,35.0,24.39
2016,9,29,17,45,369.0,31.0,2.05,20.5,78.0,25.49,15.29
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,15.82,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,8.11,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.0,17.5,2.5,13.5,42.0,171.98,80.12
2016,9,30,7,0,406.0,35.0,2.7,14.0,84.0,345.12,277.73
2016,9,30,7,15,498.5,44.5,2.6,14.5,137.0,441.04,363.62
2016,9,30,7,30,591.0,54.0,2.5,15.0,190.0,544.69,448.47
2016,9,30,7,45,646.0,61.0,2.45,15.5,246.5,621.96,508.21
2016,9,30,8,0,701.0,68.0,2.4,16.0,303.0,696.16,562.42
2016,9,30,8,15,738.0,72.5,2.2,17.0,358.5,759.21,603.65
2016,9,30,8,30,775.0,77.0,2.0,18.0,414.0,821.79,642.18
2016,9,30,8,45,800.5,81.0,1.85,19.0,467.0,872.15,670.64
2016,9,30,9,0,826.0,85.0,1.7,20.0,520.0,920.53,696.51
2016,9,30,9,15,844.0,88.0,1.75,20.5,568.0,957.96,718.06
2016,9,30,9,30,862.0,91.0,1.8,21.0,616.0,980.9,729.97
2016,9,30,9,45,874.5,94.0,1.85,21.5,657.5,1006.26,743.62
2016,9,30,10,0,887.0,97.0,1.9,22.0,699.0,1028.05,754.93
2016,9,30,10,15,896.5,98.5,1.85,22.0,734.0,1041.26,760.92
2016,9,30,10,30,906.0,100.0,1.8,22.0,769.0,1050.56,764.63
2016,9,30,10,45,912.0,102.0,1.8,22.5,796.0,1052.84,763.34
2016,9,30,11,0,918.0,104.0,1.8,23.0,823.0,1051.03,759.72
2016,9,30,11,15,922.5,105.0,1.75,23.0,842.0,1042.5,752.84
2016,9,30,11,30,927.0,106.0,1.7,23.0,861.0,1029.91,743.64
2016,9,30,11,45,932.5,104.0,1.7,23.5,872.0,1011.09,730.0
2016,9,30,12,0,938.0,102.0,1.7,24.0,883.0,988.31,714.08
2016,9,30,12,15,938.0,102.0,1.7,24.0,884.5,958.7,695.3
2016,9,30,12,30,938.0,102.0,1.7,24.0,886.0,925.55,674.28
2016,9,30,12,45,936.0,101.5,1.7,24.5,878.0,886.83,648.32
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,845.02,620.31
2016,9,30,13,15,930.0,100.5,1.7,25.0,854.0,798.81,590.41
2016,9,30,13,30,926.0,100.0,1.7,25.0,838.0,750.06,557.65
2016,9,30,13,45,920.0,98.5,1.75,25.0,813.0,696.77,520.0
2016,9,30,14,0,914.0,97.0,1.8,25.0,788.0,641.6,479.8
2016,9,30,14,15,905.0,95.5,1.8,25.0,755.5,583.16,435.58
2016,9,30,14,30,896.0,94.0,1.8,25.0,723.0,523.67,389.05
2016,9,30,14,45,884.0,91.5,1.85,25.0,683.0,461.24,338.9
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,398.65,286.88
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,334.81,232.58
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,267.8,175.51
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.5,203.7,122.58
2016,9,30,16,0,795.0,77.0,1.9,25.0,450.0,141.91,77.26
2016,9,30,16,15,763.0,73.0,1.7,24.5,395.5,81.92,47.01
2016,9,30,16,30,731.0,69.0,1.5,24.0,341.0,57.46,43.87
2016,9,30,16,45,683.0,63.5,1.35,23.5,284.5,53.67,40.8
2016,9,30,17,0,635.0,58.0,1.2,23.0,228.0,45.75,34.03
2016,9,30,17,15,559.5,50.0,1.1,22.0,173.5,40.0,29.01
2016,9,30,17,30,484.0,42.0,1.0,21.0,119.0,34.2,23.67
2016,9,30,17,45,363.0,29.5,0.95,20.5,74.0,24.27,14.1
2016,9,30,18,0,242.0,17.0,0.9,20.0,29.0,14.11,0.0
2016,9,30,18,15,121.0,8.5,0.9,20.0,14.5,7.26,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,162.5,18.0,0.8,16.5,37.5,148.12,58.93
2016,10,1,7,0,325.0,36.0,0.8,17.0,75.0,294.18,231.35
2016,10,1,7,15,404.0,48.5,1.0,17.0,123.5,380.5,307.96
2016,10,1,7,30,483.0,61.0,1.2,17.0,172.0,473.64,385.46
2016,10,1,7,45,540.0,68.0,1.45,17.5,223.0,548.29,444.1
2016,10,1,8,0,597.0,75.0,1.7,18.0,274.0,625.54,502.24
2016,10,1,8,15,574.5,97.0,1.6,18.5,316.0,654.6,520.4
2016,10,1,8,30,552.0,119.0,1.5,19.0,358.0,678.62,534.34
2016,10,1,8,45,407.5,170.5,1.45,19.5,359.0,612.29,480.71
2016,10,1,9,0,263.0,222.0,1.4,20.0,360.0,523.43,409.79
2016,10,1,9,15,249.0,247.0,1.2,20.5,387.0,541.42,419.7
2016,10,1,9,30,235.0,272.0,1.0,21.0,414.0,535.5,411.56
2016,10,1,9,45,276.0,285.0,0.85,21.5,463.0,612.33,463.4
2016,10,1,10,0,317.0,298.0,0.7,22.0,512.0,666.89,497.35
2016,10,1,10,15,328.0,312.5,0.7,22.5,544.0,691.44,511.3
2016,10,1,10,30,339.0,327.0,0.7,23.0,576.0,714.19,524.28
2016,10,1,10,45,237.5,354.5,0.75,23.5,532.0,613.4,452.34
2016,10,1,11,0,136.0,382.0,0.8,24.0,488.0,534.17,394.59
2016,10,1,11,15,345.5,337.0,0.75,24.0,615.5,707.49,518.23
2016,10,1,11,30,555.0,292.0,0.7,24.0,743.0,873.15,626.83
2016,10,1,11,45,421.0,345.0,0.7,24.5,690.0,779.51,559.48
2016,10,1,12,0,287.0,398.0,0.7,25.0,637.0,675.95,488.03
2016,10,1,12,15,199.5,404.0,0.65,25.0,570.0,571.96,416.78
2016,10,1,12,30,112.0,410.0,0.6,25.0,503.0,474.98,348.42
2016,10,1,12,45,230.5,392.5,0.55,25.5,582.0,560.82,410.02
2016,10,1,13,0,349.0,375.0,0.5,26.0,661.0,634.26,459.07
2016,10,1,13,15,324.0,374.0,0.5,26.0,635.5,592.22,429.34
2016,10,1,13,30,299.0,373.0,0.5,26.0,610.0,551.33,401.38
2016,10,1,13,45,170.5,346.0,0.5,26.0,480.0,415.5,306.01
2016,10,1,14,0,42.0,319.0,0.5,26.0,350.0,295.98,219.78
2016,10,1,14,15,169.0,317.0,0.55,26.0,436.0,361.21,269.04
2016,10,1,14,30,296.0,315.0,0.6,26.0,522.0,408.69,301.96
2016,10,1,14,45,189.0,299.0,0.7,26.0,428.5,324.68,240.8
2016,10,1,15,0,82.0,283.0,0.8,26.0,335.0,256.0,191.52
2016,10,1,15,15,64.5,255.0,0.9,26.0,294.0,220.46,165.43
2016,10,1,15,30,47.0,227.0,1.0,26.0,253.0,187.82,141.24
2016,10,1,15,45,23.5,186.5,1.1,26.0,200.0,151.62,114.49
2016,10,1,16,0,0.0,146.0,1.2,26.0,147.0,116.25,88.11
2016,10,1,16,15,0.0,128.0,1.15,25.5,128.5,101.4,76.79
2016,10,1,16,30,0.0,110.0,1.1,25.0,110.0,87.3,68.93
2016,10,1,16,45,0.0,91.0,1.1,24.5,91.0,72.77,56.88
2016,10,1,17,0,0.0,72.0,1.1,24.0,72.0,58.09,44.43
2016,10,1,17,15,0.0,54.0,1.05,23.0,54.0,43.99,32.26
2016,10,1,17,30,0.0,36.0,1.0,22.0,36.0,29.74,19.71
2016,10,1,17,45,0.0,21.5,0.95,21.5,21.5,17.74,8.55
2016,10,1,18,0,0.0,7.0,0.9,21.0,7.0,5.75,0.0
2016,10,1,18,15,0.0,3.5,0.9,20.5,3.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,126.0,21.0,1.4,15.5,35.5,127.12,41.63
2016,10,2,7,0,252.0,42.0,1.6,16.0,71.0,254.45,201.16
2016,10,2,7,15,341.5,57.0,1.7,16.5,120.5,345.1,281.76
2016,10,2,7,30,431.0,72.0,1.8,17.0,170.0,444.47,364.62
2016,10,2,7,45,491.5,83.5,1.9,18.0,223.5,528.22,430.27
2016,10,2,8,0,552.0,95.0,2.0,19.0,277.0,612.54,492.52
2016,10,2,8,15,594.5,103.0,1.95,20.0,331.0,679.59,538.28
2016,10,2,8,30,637.0,111.0,1.9,21.0,385.0,746.85,582.15
2016,10,2,8,45,666.5,118.0,1.85,22.0,436.0,800.62,614.74
2016,10,2,9,0,696.0,125.0,1.8,23.0,487.0,852.98,645.27
2016,10,2,9,15,719.0,130.0,1.75,23.5,534.5,894.78,669.05
2016,10,2,9,30,742.0,135.0,1.7,24.0,582.0,934.13,690.78
2016,10,2,9,45,757.0,140.0,1.65,24.5,623.0,962.63,705.09
2016,10,2,10,0,772.0,145.0,1.6,25.0,664.0,987.89,717.26
2016,10,2,10,15,784.0,148.0,1.55,25.0,698.5,1004.25,725.16
2016,10,2,10,30,796.0,151.0,1.5,25.0,733.0,1008.75,725.74
2016,10,2,10,45,804.5,153.5,1.45,25.5,760.0,1013.78,725.55
2016,10,2,11,0,813.0,156.0,1.4,26.0,787.0,1014.93,723.05
2016,10,2,11,15,818.5,157.0,1.35,26.0,806.0,1007.59,716.91
2016,10,2,11,30,824.0,158.0,1.3,26.0,825.0,996.41,708.65
2016,10,2,11,45,877.0,129.0,1.3,26.5,846.5,983.42,698.91
2016,10,2,12,0,930.0,100.0,1.3,27.0,868.0,978.21,694.19
2016,10,2,12,15,930.5,100.0,1.25,27.0,869.5,949.21,675.25
2016,10,2,12,30,931.0,100.0,1.2,27.0,871.0,916.65,654.4
2016,10,2,12,45,928.0,100.5,1.2,27.5,863.0,878.28,629.35
2016,10,2,13,0,925.0,101.0,1.2,28.0,855.0,836.89,602.35
2016,10,2,13,15,921.0,100.5,1.2,28.0,839.0,790.98,573.43
2016,10,2,13,30,917.0,100.0,1.2,28.0,823.0,742.57,541.64
2016,10,2,13,45,909.5,99.5,1.2,28.5,797.5,689.6,503.75
2016,10,2,14,0,902.0,99.0,1.2,29.0,772.0,634.91,463.73
2016,10,2,14,15,892.5,97.0,1.2,28.5,740.0,576.35,421.55
2016,10,2,14,30,883.0,95.0,1.2,28.0,708.0,516.83,376.99
2016,10,2,14,45,863.0,96.5,1.25,28.0,666.5,455.14,328.64
2016,10,2,15,0,843.0,98.0,1.3,28.0,625.0,392.04,277.65
2016,10,2,15,15,825.5,95.0,1.3,28.0,579.5,328.31,224.71
2016,10,2,15,30,808.0,92.0,1.3,28.0,534.0,265.81,172.33
2016,10,2,15,45,782.5,88.0,1.3,28.0,483.5,202.65,121.42
2016,10,2,16,0,757.0,84.0,1.3,28.0,433.0,142.34,78.25
2016,10,2,16,15,722.5,79.5,1.2,27.5,378.5,84.4,49.82
2016,10,2,16,30,688.0,75.0,1.1,27.0,324.0,56.89,42.82
2016,10,2,16,45,637.0,68.5,1.0,26.5,269.0,52.85,39.58
2016,10,2,17,0,586.0,62.0,0.9,26.0,214.0,48.75,36.11
2016,10,2,17,15,505.5,52.5,0.9,25.0,160.5,41.95,30.21
2016,10,2,17,30,425.0,43.0,0.9,24.0,107.0,35.05,23.93
2016,10,2,17,45,289.0,29.0,0.95,23.5,64.5,23.85,12.95
2016,10,2,18,0,153.0,15.0,1.0,23.0,22.0,12.8,0.0
2016,10,2,18,15,76.5,7.5,1.0,22.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,135.0,19.5,1.3,18.5,35.0,129.5,31.64
2016,10,3,7,0,270.0,39.0,1.5,19.0,70.0,262.29,204.44
2016,10,3,7,15,364.0,52.5,1.6,19.5,119.0,355.05,286.3
2016,10,3,7,30,458.0,66.0,1.7,20.0,168.0,461.72,373.71
2016,10,3,7,45,522.0,74.5,1.8,20.5,222.0,543.34,437.1
2016,10,3,8,0,586.0,83.0,1.9,21.0,276.0,627.93,499.59
2016,10,3,8,15,627.5,90.0,1.95,22.0,329.5,693.6,544.27
2016,10,3,8,30,669.0,97.0,2.0,23.0,383.0,759.52,587.38
2016,10,3,8,45,703.0,100.5,2.15,24.0,434.5,813.76,621.62
2016,10,3,9,0,737.0,104.0,2.3,25.0,486.0,866.78,654.23
2016,10,3,9,15,758.0,108.0,2.25,25.5,533.0,899.86,672.3
2016,10,3,9,30,779.0,112.0,2.2,26.0,580.0,936.82,692.8
2016,10,3,9,45,793.5,116.0,2.2,26.5,620.5,964.27,707.24
2016,10,3,10,0,808.0,120.0,2.2,27.0,661.0,988.35,719.51
2016,10,3,10,15,819.5,122.5,2.2,27.0,695.5,1004.07,727.88
2016,10,3,10,30,831.0,125.0,2.2,27.0,730.0,1016.04,734.07
2016,10,3,10,45,842.0,125.0,2.2,27.5,757.5,1020.78,734.39
2016,10,3,11,0,853.0,125.0,2.2,28.0,785.0,1021.57,732.45
2016,10,3,11,15,858.0,126.5,2.2,28.0,803.5,1014.05,726.93
2016,10,3,11,30,863.0,128.0,2.2,28.0,822.0,990.06,711.19
2016,10,3,11,45,863.0,130.0,2.2,28.5,831.5,970.87,697.4
2016,10,3,12,0,863.0,132.0,2.2,29.0,841.0,948.14,681.42
2016,10,3,12,15,863.5,132.0,2.15,29.0,842.5,920.48,663.27
2016,10,3,12,30,864.0,132.0,2.1,29.0,844.0,889.53,643.07
2016,10,3,12,45,864.5,130.0,2.1,29.5,837.0,853.54,618.82
2016,10,3,13,0,865.0,128.0,2.1,30.0,830.0,814.59,592.62
2016,10,3,13,15,860.5,127.0,2.05,30.0,814.0,769.99,563.36
2016,10,3,13,30,856.0,126.0,2.0,30.0,798.0,728.41,533.99
2016,10,3,13,45,850.5,124.0,2.0,30.0,774.0,676.77,497.47
2016,10,3,14,0,845.0,122.0,2.0,30.0,750.0,623.45,458.79
2016,10,3,14,15,835.0,120.0,2.0,30.0,718.0,566.24,416.16
2016,10,3,14,30,825.0,118.0,2.0,30.0,686.0,508.32,371.63
2016,10,3,14,45,808.0,116.0,2.05,30.0,646.0,446.99,323.35
2016,10,3,15,0,791.0,114.0,2.1,30.0,606.0,386.34,274.06
2016,10,3,15,15,772.0,110.5,2.05,29.5,561.0,324.79,223.37
2016,10,3,15,30,753.0,107.0,2.0,29.0,516.0,260.73,170.44
2016,10,3,15,45,726.5,102.5,2.0,29.0,466.0,199.81,121.46
2016,10,3,16,0,700.0,98.0,2.0,29.0,416.0,141.94,80.11
2016,10,3,16,15,663.5,92.0,1.8,28.5,363.0,85.86,52.16
2016,10,3,16,30,627.0,86.0,1.6,28.0,310.0,64.61,49.15
2016,10,3,16,45,573.5,78.0,1.4,27.5,256.0,59.8,45.27
2016,10,3,17,0,520.0,70.0,1.2,27.0,202.0,54.9,41.13
2016,10,3,17,15,438.5,58.5,1.15,26.0,150.5,46.76,34.09
2016,10,3,17,30,357.0,47.0,1.1,25.0,99.0,38.44,26.56
2016,10,3,17,45,230.5,30.5,1.05,24.5,58.5,23.71,12.33
2016,10,3,18,0,104.0,14.0,1.0,24.0,18.0,11.95,0.0
2016,10,3,18,15,52.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,101.5,20.5,2.2,20.5,32.0,111.03,15.53
2016,10,4,7,0,203.0,41.0,2.4,21.0,64.0,222.78,171.71
2016,10,4,7,15,300.0,56.0,2.45,21.5,111.0,316.23,254.16
2016,10,4,7,30,397.0,71.0,2.5,22.0,158.0,419.33,339.52
2016,10,4,7,45,470.5,79.0,2.55,23.0,211.0,508.07,409.01
2016,10,4,8,0,544.0,87.0,2.6,24.0,264.0,598.29,475.38
2016,10,4,8,15,588.0,94.0,2.8,24.5,317.0,664.78,522.91
2016,10,4,8,30,632.0,101.0,3.0,25.0,370.0,731.72,569.36
2016,10,4,8,45,358.5,162.0,3.2,25.5,318.5,558.38,437.53
2016,10,4,9,0,85.0,223.0,3.4,26.0,267.0,315.56,246.02
2016,10,4,9,15,421.0,168.0,3.4,26.5,415.5,638.74,496.16
2016,10,4,9,30,757.0,113.0,3.4,27.0,564.0,916.46,688.18
2016,10,4,9,45,380.5,149.0,3.45,27.5,376.0,582.12,447.59
2016,10,4,10,0,4.0,185.0,3.5,28.0,188.0,166.14,124.66
2016,10,4,10,15,15.5,233.5,3.45,28.0,245.0,223.92,169.85
2016,10,4,10,30,27.0,282.0,3.4,28.0,302.0,303.34,229.73
2016,10,4,10,45,428.0,204.0,3.4,28.5,533.0,685.8,518.71
2016,10,4,11,0,829.0,126.0,3.4,29.0,764.0,998.51,728.65
2016,10,4,11,15,584.5,247.0,3.4,29.0,702.5,876.44,643.22
2016,10,4,11,30,340.0,368.0,3.4,29.0,641.0,724.36,533.58
2016,10,4,11,45,603.0,242.0,3.4,29.0,733.0,856.76,631.21
2016,10,4,12,0,866.0,116.0,3.4,29.0,825.0,934.63,683.32
2016,10,4,12,15,866.0,116.0,3.35,29.0,825.5,906.66,663.79
2016,10,4,12,30,866.0,116.0,3.3,29.0,826.0,875.43,642.95
2016,10,4,12,45,589.5,248.0,3.3,29.5,729.5,751.85,555.15
2016,10,4,13,0,313.0,380.0,3.3,30.0,633.0,611.12,450.86
2016,10,4,13,15,584.0,246.0,3.25,30.0,706.0,683.29,507.04
2016,10,4,13,30,855.0,112.0,3.2,30.0,779.0,709.29,528.42
2016,10,4,13,45,849.0,110.0,3.2,30.0,755.0,658.77,491.19
2016,10,4,14,0,843.0,108.0,3.2,30.0,731.0,606.61,452.26
2016,10,4,14,15,577.0,207.0,3.15,30.0,625.0,501.87,373.13
2016,10,4,14,30,311.0,306.0,3.1,30.0,519.0,408.85,303.44
2016,10,4,14,45,546.5,205.5,3.05,30.5,553.0,406.08,297.61
2016,10,4,15,0,782.0,105.0,3.0,31.0,587.0,374.88,266.27
2016,10,4,15,15,762.5,101.5,2.85,30.5,543.0,313.89,215.51
2016,10,4,15,30,743.0,98.0,2.7,30.0,499.0,254.5,165.89
2016,10,4,15,45,715.5,94.0,2.6,30.0,449.5,190.9,114.8
2016,10,4,16,0,688.0,90.0,2.5,30.0,400.0,134.22,74.4
2016,10,4,16,15,651.0,84.5,2.25,29.5,348.0,79.46,47.39
2016,10,4,16,30,614.0,79.0,2.0,29.0,296.0,59.36,44.55
2016,10,4,16,45,556.0,72.0,1.8,29.0,243.0,55.1,41.03
2016,10,4,17,0,498.0,65.0,1.6,29.0,190.0,50.8,37.31
2016,10,4,17,15,412.5,54.5,1.55,28.0,140.5,43.37,30.9
2016,10,4,17,30,327.0,44.0,1.5,27.0,91.0,35.82,24.06
2016,10,4,17,45,195.5,28.5,1.45,26.5,53.0,22.11,10.47
2016,10,4,18,0,64.0,13.0,1.4,26.0,15.0,11.1,0.0
2016,10,4,18,15,32.0,6.5,1.6,25.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,131.5,18.5,1.1,22.5,33.0,125.15,3.85
2016,10,5,7,0,263.0,37.0,1.2,23.0,66.0,256.36,194.97
2016,10,5,7,15,364.0,49.0,1.35,23.5,114.0,355.25,281.13
2016,10,5,7,30,465.0,61.0,1.5,24.0,162.0,462.82,368.03
2016,10,5,7,45,533.5,68.0,1.65,24.5,216.0,546.09,431.67
2016,10,5,8,0,602.0,75.0,1.8,25.0,270.0,632.73,494.87
2016,10,5,8,15,644.0,81.0,1.85,25.5,323.0,697.84,539.38
2016,10,5,8,30,686.0,87.0,1.9,26.0,376.0,763.28,582.57
2016,10,5,8,45,722.0,89.0,1.95,26.5,428.0,817.57,616.73
2016,10,5,9,0,758.0,91.0,2.0,27.0,480.0,865.84,646.06
2016,10,5,9,15,392.5,159.5,1.95,27.5,362.0,601.03,457.7
2016,10,5,9,30,27.0,228.0,1.9,28.0,244.0,236.59,179.23
2016,10,5,9,45,116.5,269.5,1.9,28.5,346.0,413.26,313.95
2016,10,5,10,0,206.0,311.0,1.9,29.0,448.0,549.39,411.24
2016,10,5,10,15,224.5,326.5,1.85,29.5,482.5,581.87,431.4
2016,10,5,10,30,243.0,342.0,1.8,30.0,517.0,613.22,451.13
2016,10,5,10,45,557.0,224.0,1.8,30.5,645.5,839.31,608.85
2016,10,5,11,0,871.0,106.0,1.8,31.0,774.0,1005.73,711.31
2016,10,5,11,15,875.5,107.0,1.75,31.0,792.0,997.43,702.92
2016,10,5,11,30,880.0,108.0,1.7,31.0,810.0,985.27,694.25
2016,10,5,11,45,885.5,107.0,1.7,31.5,820.5,968.13,681.94
2016,10,5,12,0,891.0,106.0,1.7,32.0,831.0,947.21,667.48
2016,10,5,12,15,891.0,106.0,1.7,32.0,832.0,918.64,649.69
2016,10,5,12,30,891.0,106.0,1.7,32.0,833.0,886.71,629.85
2016,10,5,12,45,889.5,105.0,1.7,32.5,825.5,849.34,605.26
2016,10,5,13,0,888.0,104.0,1.7,33.0,818.0,809.04,578.77
2016,10,5,13,15,884.0,103.0,1.7,33.0,801.5,764.12,550.3
2016,10,5,13,30,880.0,102.0,1.7,33.0,785.0,716.85,518.83
2016,10,5,13,45,874.0,100.5,1.7,33.0,761.0,665.67,483.1
2016,10,5,14,0,868.0,99.0,1.7,33.0,737.0,612.76,445.15
2016,10,5,14,15,858.5,97.5,1.7,33.0,705.0,556.47,403.62
2016,10,5,14,30,849.0,96.0,1.7,33.0,673.0,499.31,360.05
2016,10,5,14,45,836.5,93.0,1.75,33.0,634.0,438.97,312.9
2016,10,5,15,0,824.0,90.0,1.8,33.0,595.0,376.41,262.58
2016,10,5,15,15,806.0,87.5,1.8,32.5,550.5,314.34,211.82
2016,10,5,15,30,788.0,85.0,1.8,32.0,506.0,253.57,161.64
2016,10,5,15,45,764.0,81.0,1.85,32.0,456.5,192.15,112.6
2016,10,5,16,0,740.0,77.0,1.9,32.0,407.0,133.39,71.18
2016,10,5,16,15,705.0,72.5,1.75,31.5,354.5,76.76,44.26
2016,10,5,16,30,670.0,68.0,1.6,31.0,302.0,51.91,37.95
2016,10,5,16,45,618.0,61.5,1.45,30.5,248.5,47.67,34.54
2016,10,5,17,0,566.0,55.0,1.3,30.0,195.0,43.37,30.91
2016,10,5,17,15,480.5,46.5,1.2,29.0,143.5,37.19,25.57
2016,10,5,17,30,395.0,38.0,1.1,28.0,92.0,30.97,19.89
2016,10,5,17,45,249.0,24.5,1.05,27.5,53.0,20.09,8.32
2016,10,5,18,0,103.0,11.0,1.0,27.0,14.0,9.39,0.0
2016,10,5,18,15,51.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,126.5,18.0,1.25,23.5,31.5,120.99,0.0
2016,10,6,7,0,253.0,36.0,1.4,24.0,63.0,249.08,188.03
2016,10,6,7,15,356.5,48.0,1.5,24.5,111.5,349.42,275.66
2016,10,6,7,30,460.0,60.0,1.6,25.0,160.0,458.52,363.59
2016,10,6,7,45,550.0,63.0,1.7,25.5,215.5,553.51,435.7
2016,10,6,8,0,640.0,66.0,1.8,26.0,271.0,653.09,507.58
2016,10,6,8,15,680.0,70.5,1.8,26.5,324.5,715.54,549.3
2016,10,6,8,30,720.0,75.0,1.8,27.0,378.0,773.62,586.56
2016,10,6,8,45,479.0,147.0,1.8,27.5,359.0,653.64,499.21
2016,10,6,9,0,238.0,219.0,1.8,28.0,340.0,499.1,381.18
2016,10,6,9,15,121.0,199.5,1.8,28.0,261.5,339.44,261.07
2016,10,6,9,30,4.0,180.0,1.8,28.0,183.0,164.14,123.65
2016,10,6,9,45,432.5,133.0,1.8,28.5,419.0,628.57,479.01
2016,10,6,10,0,861.0,86.0,1.8,29.0,655.0,989.78,714.27
2016,10,6,10,15,871.0,87.5,1.8,29.5,688.5,1003.11,715.71
2016,10,6,10,30,881.0,89.0,1.8,30.0,722.0,1012.68,718.83
2016,10,6,10,45,889.5,89.5,1.8,30.5,748.5,1015.65,718.03
2016,10,6,11,0,898.0,90.0,1.8,31.0,775.0,1014.68,715.03
2016,10,6,11,15,625.0,225.5,1.85,31.0,707.5,895.64,639.7
2016,10,6,11,30,352.0,361.0,1.9,31.0,640.0,729.32,525.02
2016,10,6,11,45,628.5,228.5,2.0,31.5,734.5,867.88,623.58
2016,10,6,12,0,905.0,96.0,2.1,32.0,829.0,949.31,674.44
2016,10,6,12,15,905.0,96.0,2.1,32.0,830.0,920.46,655.24
2016,10,6,12,30,905.0,96.0,2.1,32.0,831.0,888.2,634.95
2016,10,6,12,45,631.5,229.0,2.15,32.0,739.5,769.0,555.65
2016,10,6,13,0,358.0,362.0,2.2,32.0,648.0,630.1,457.21
2016,10,6,13,15,626.0,227.5,2.2,32.0,715.5,697.88,509.1
2016,10,6,13,30,894.0,93.0,2.2,32.0,783.0,717.45,525.63
2016,10,6,13,45,888.0,91.5,2.25,32.5,758.5,665.69,487.63
2016,10,6,14,0,882.0,90.0,2.3,33.0,734.0,612.17,447.95
2016,10,6,14,15,872.5,88.5,2.35,32.5,702.0,555.25,406.39
2016,10,6,14,30,863.0,87.0,2.4,32.0,670.0,497.44,362.52
2016,10,6,14,45,591.0,173.5,2.45,32.0,562.5,401.01,290.64
2016,10,6,15,0,319.0,260.0,2.5,32.0,455.0,325.4,236.16
2016,10,6,15,15,218.5,247.5,2.55,32.0,376.5,260.14,188.45
2016,10,6,15,30,118.0,235.0,2.6,32.0,298.0,208.38,151.88
2016,10,6,15,45,413.5,159.0,2.7,32.0,347.0,187.78,124.03
2016,10,6,16,0,709.0,83.0,2.8,32.0,396.0,130.13,70.06
2016,10,6,16,15,671.0,78.0,2.7,31.5,343.5,74.54,43.37
2016,10,6,16,30,633.0,73.0,2.6,31.0,291.0,55.34,40.83
2016,10,6,16,45,565.0,68.0,2.55,30.5,237.0,52.34,38.45
2016,10,6,17,0,497.0,63.0,2.5,30.0,183.0,49.47,35.99
2016,10,6,17,15,407.0,52.5,2.4,29.0,133.5,41.96,29.49
2016,10,6,17,30,317.0,42.0,2.3,28.0,84.0,34.34,22.55
2016,10,6,17,45,174.5,26.0,2.2,27.5,47.5,20.19,7.52
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,8.54,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,146.5,16.5,1.4,22.5,32.0,133.31,0.0
2016,10,7,7,0,293.0,33.0,1.7,23.0,64.0,273.41,206.59
2016,10,7,7,15,395.5,43.5,1.7,23.5,112.0,372.54,294.97
2016,10,7,7,30,498.0,54.0,1.7,24.0,160.0,480.58,381.75
2016,10,7,7,45,573.0,58.5,1.75,24.5,214.5,566.43,446.98
2016,10,7,8,0,648.0,63.0,1.8,25.0,269.0,656.23,511.75
2016,10,7,8,15,361.0,117.5,1.85,25.5,236.0,489.75,385.87
2016,10,7,8,30,74.0,172.0,1.9,26.0,203.0,251.36,196.72
2016,10,7,8,45,37.0,95.5,2.0,26.5,111.0,123.5,95.44
2016,10,7,9,0,0.0,19.0,2.1,27.0,19.0,15.69,7.09
2016,10,7,9,15,23.5,131.5,2.25,27.5,145.5,147.66,113.25
2016,10,7,9,30,47.0,244.0,2.4,28.0,272.0,296.59,227.37
2016,10,7,9,45,112.5,276.5,2.55,28.5,349.5,418.75,318.8
2016,10,7,10,0,178.0,309.0,2.7,29.0,427.0,519.75,392.01
2016,10,7,10,15,184.5,321.5,2.85,29.0,449.0,536.35,402.96
2016,10,7,10,30,191.0,334.0,3.0,29.0,471.0,552.09,413.76
2016,10,7,10,45,203.5,351.5,3.15,29.5,502.5,578.5,431.37
2016,10,7,11,0,216.0,369.0,3.3,30.0,534.0,603.39,447.74
2016,10,7,11,15,108.0,208.0,3.45,30.0,290.5,317.11,239.9
2016,10,7,11,30,0.0,47.0,3.6,30.0,47.0,39.13,25.03
2016,10,7,11,45,132.0,219.0,3.75,30.0,325.5,342.4,260.72
2016,10,7,12,0,264.0,391.0,3.9,30.0,604.0,649.63,481.78
2016,10,7,12,15,287.5,386.0,4.05,30.0,618.5,650.9,481.8
2016,10,7,12,30,311.0,381.0,4.2,30.0,633.0,649.63,481.59
2016,10,7,12,45,573.0,255.0,4.35,30.5,713.0,740.42,550.39
2016,10,7,13,0,835.0,129.0,4.5,31.0,793.0,797.69,592.71
2016,10,7,13,15,830.5,128.0,4.6,30.5,777.0,753.15,563.07
2016,10,7,13,30,826.0,127.0,4.7,30.0,761.0,706.45,530.79
2016,10,7,13,45,508.5,239.0,4.8,30.0,625.5,555.67,418.09
2016,10,7,14,0,191.0,351.0,4.9,30.0,490.0,418.17,313.82
2016,10,7,14,15,238.5,327.0,4.9,29.5,492.5,407.22,306.56
2016,10,7,14,30,286.0,303.0,4.9,29.0,495.0,394.62,296.84
2016,10,7,14,45,339.5,271.5,4.95,29.0,486.0,368.5,275.46
2016,10,7,15,0,393.0,240.0,5.0,29.0,477.0,336.36,248.18
2016,10,7,15,15,355.5,227.0,5.05,28.5,429.0,285.22,207.88
2016,10,7,15,30,318.0,214.0,5.1,28.0,381.0,238.6,171.33
2016,10,7,15,45,468.5,161.5,5.15,27.5,380.0,198.44,132.92
2016,10,7,16,0,619.0,109.0,5.2,27.0,379.0,140.75,83.83
2016,10,7,16,15,578.5,101.5,5.2,26.5,328.0,88.85,57.7
2016,10,7,16,30,538.0,94.0,5.2,26.0,277.0,70.7,54.83
2016,10,7,16,45,480.5,83.5,5.25,25.5,225.0,64.2,49.43
2016,10,7,17,0,423.0,73.0,5.3,25.0,173.0,54.89,41.4
2016,10,7,17,15,337.0,59.0,5.25,24.5,125.0,44.8,32.46
2016,10,7,17,30,251.0,45.0,5.2,24.0,77.0,34.51,23.0
2016,10,7,17,45,125.5,22.5,5.2,23.5,38.5,17.43,4.9
2016,10,7,18,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,142.5,16.5,4.2,15.0,31.0,130.28,0.0
2016,10,8,7,0,285.0,33.0,4.3,15.0,62.0,268.53,209.46
2016,10,8,7,15,384.0,45.0,4.4,15.5,110.5,366.64,302.45
2016,10,8,7,30,483.0,57.0,4.5,16.0,159.0,473.51,394.04
2016,10,8,7,45,547.5,65.0,4.6,17.0,212.5,555.36,460.09
2016,10,8,8,0,612.0,73.0,4.7,18.0,266.0,640.4,525.33
2016,10,8,8,15,653.5,79.0,4.6,18.5,319.0,705.3,572.51
2016,10,8,8,30,695.0,85.0,4.5,19.0,372.0,770.46,617.97
2016,10,8,8,45,725.5,89.0,4.45,19.5,423.0,822.38,652.41
2016,10,8,9,0,756.0,93.0,4.4,20.0,474.0,867.49,681.04
2016,10,8,9,15,777.0,96.5,4.3,20.5,520.0,906.52,704.65
2016,10,8,9,30,798.0,100.0,4.2,21.0,566.0,942.87,726.03
2016,10,8,9,45,816.0,101.5,4.15,22.0,607.5,970.75,740.11
2016,10,8,10,0,834.0,103.0,4.1,23.0,649.0,995.32,751.81
2016,10,8,10,15,845.0,105.0,4.05,23.5,683.0,1009.81,758.11
2016,10,8,10,30,856.0,107.0,4.0,24.0,717.0,1008.02,753.65
2016,10,8,10,45,866.5,107.5,3.95,24.5,744.0,1012.68,753.85
2016,10,8,11,0,877.0,108.0,3.9,25.0,771.0,1013.46,751.57
2016,10,8,11,15,882.0,109.0,3.8,25.5,789.5,1005.35,743.26
2016,10,8,11,30,887.0,110.0,3.7,26.0,808.0,993.35,732.66
2016,10,8,11,45,889.5,110.5,3.65,26.5,817.5,974.58,718.13
2016,10,8,12,0,892.0,111.0,3.6,27.0,827.0,952.12,701.37
2016,10,8,12,15,671.5,217.5,3.6,27.0,757.0,849.79,631.95
2016,10,8,12,30,451.0,324.0,3.6,27.0,687.0,728.26,543.07
2016,10,8,12,45,484.5,308.0,3.6,27.5,694.5,717.17,535.48
2016,10,8,13,0,518.0,292.0,3.6,28.0,702.0,702.01,524.22
2016,10,8,13,15,702.0,199.0,3.6,28.0,742.5,727.84,545.42
2016,10,8,13,30,886.0,106.0,3.6,28.0,783.0,722.91,544.12
2016,10,8,13,45,787.5,148.5,3.6,28.5,735.5,656.07,492.64
2016,10,8,14,0,689.0,191.0,3.6,29.0,688.0,590.91,442.39
2016,10,8,14,15,774.0,144.0,3.6,29.0,679.0,551.69,412.51
2016,10,8,14,30,859.0,97.0,3.6,29.0,670.0,502.99,373.55
2016,10,8,14,45,836.5,98.5,3.6,29.0,629.0,440.73,322.89
2016,10,8,15,0,814.0,100.0,3.6,29.0,588.0,379.78,271.98
2016,10,8,15,15,795.0,96.5,3.55,28.5,542.5,317.09,219.23
2016,10,8,15,30,776.0,93.0,3.5,28.0,497.0,255.9,167.46
2016,10,8,15,45,757.5,87.0,3.5,28.0,448.5,194.51,117.15
2016,10,8,16,0,739.0,81.0,3.5,28.0,400.0,135.13,74.37
2016,10,8,16,15,701.5,75.5,3.2,27.5,346.5,72.9,42.94
2016,10,8,16,30,664.0,70.0,2.9,27.0,293.0,53.64,40.14
2016,10,8,16,45,616.5,62.0,2.6,26.5,240.0,48.35,35.74
2016,10,8,17,0,569.0,54.0,2.3,26.0,187.0,42.9,31.02
2016,10,8,17,15,479.0,45.0,2.1,25.0,135.5,36.26,25.14
2016,10,8,17,30,389.0,36.0,1.9,24.0,84.0,29.57,18.83
2016,10,8,17,45,194.5,18.0,1.75,23.0,42.0,14.54,2.06
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,211.5,14.0,2.7,13.5,35.0,168.5,0.0
2016,10,9,7,0,423.0,28.0,3.0,14.0,70.0,345.18,268.09
2016,10,9,7,15,524.0,36.0,3.0,14.5,122.5,447.94,367.01
2016,10,9,7,30,625.0,44.0,3.0,15.0,175.0,558.12,458.8
2016,10,9,7,45,684.0,50.0,3.05,16.0,231.5,639.14,522.17
2016,10,9,8,0,743.0,56.0,3.1,17.0,288.0,722.49,583.59
2016,10,9,8,15,780.5,60.0,3.2,18.0,344.0,786.08,627.55
2016,10,9,8,30,818.0,64.0,3.3,19.0,400.0,849.21,669.39
2016,10,9,8,45,686.0,104.5,3.4,20.0,411.5,806.03,633.87
2016,10,9,9,0,554.0,145.0,3.5,21.0,423.0,733.88,578.0
2016,10,9,9,15,504.5,178.5,3.4,21.5,449.5,735.07,575.46
2016,10,9,9,30,455.0,212.0,3.3,22.0,476.0,730.53,567.25
2016,10,9,9,45,694.5,145.5,3.2,22.5,581.5,908.14,691.62
2016,10,9,10,0,934.0,79.0,3.1,23.0,687.0,1055.31,785.38
2016,10,9,10,15,943.5,80.5,3.1,23.5,722.0,1068.33,789.37
2016,10,9,10,30,953.0,82.0,3.1,24.0,757.0,1077.26,792.13
2016,10,9,10,45,959.5,83.0,3.1,24.5,784.5,1078.36,790.0
2016,10,9,11,0,966.0,84.0,3.1,25.0,812.0,1075.23,785.42
2016,10,9,11,15,970.5,85.0,3.1,25.0,830.5,1065.84,778.57
2016,10,9,11,30,975.0,86.0,3.1,25.0,849.0,1052.22,769.21
2016,10,9,11,45,975.5,87.5,3.15,25.5,859.0,1031.14,754.14
2016,10,9,12,0,976.0,89.0,3.2,26.0,869.0,1006.07,736.65
2016,10,9,12,15,976.5,89.0,3.2,26.0,870.0,975.55,716.72
2016,10,9,12,30,977.0,89.0,3.2,26.0,871.0,941.33,694.38
2016,10,9,12,45,975.0,89.0,3.25,26.5,862.5,901.49,667.25
2016,10,9,13,0,973.0,89.0,3.3,27.0,854.0,858.45,637.9
2016,10,9,13,15,969.0,88.0,3.3,27.0,837.0,809.93,605.59
2016,10,9,13,30,965.0,87.0,3.3,27.0,820.0,758.8,570.47
2016,10,9,13,45,958.0,86.5,3.35,27.0,794.0,703.84,530.36
2016,10,9,14,0,951.0,86.0,3.4,27.0,768.0,647.02,487.72
2016,10,9,14,15,942.5,84.5,3.4,26.5,734.5,586.87,442.01
2016,10,9,14,30,934.0,83.0,3.4,26.0,701.0,525.58,393.72
2016,10,9,14,45,919.5,82.0,3.45,26.0,660.0,461.33,340.85
2016,10,9,15,0,905.0,81.0,3.5,26.0,619.0,397.17,286.43
2016,10,9,15,15,887.5,78.5,3.4,25.5,572.0,331.21,229.9
2016,10,9,15,30,870.0,76.0,3.3,25.0,525.0,266.31,173.98
2016,10,9,15,45,844.0,73.0,3.2,25.0,472.5,196.55,116.47
2016,10,9,16,0,818.0,70.0,3.1,25.0,420.0,133.42,70.95
2016,10,9,16,15,782.5,66.0,2.75,24.0,364.5,72.3,42.19
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,52.83,40.15
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,48.73,36.7
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,44.64,33.07
