Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,358.61,255.72
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,284.29,198.85
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,227.64,158.03
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,180.22,120.59
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,134.98,88.05
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,84.2,56.89
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,55.6,41.6
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,49.54,36.36
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,43.38,30.82
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,33.42,21.85
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,21.75,8.81
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,11.95,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,37.79,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,114.04,62.79
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,233.31,182.67
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,339.72,273.83
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,421.28,341.74
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,507.61,410.82
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,343.31,278.89
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,132.37,103.32
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,262.3,210.47
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,400.97,320.18
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,466.29,370.63
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,554.2,437.16
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,480.8,377.77
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,404.71,316.27
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,420.3,327.66
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,435.37,338.45
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,359.55,278.33
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,266.5,204.7
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,259.03,198.78
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,251.86,193.02
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,389.04,299.61
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,522.28,399.76
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,603.49,462.01
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,659.93,505.5
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,748.95,574.26
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,795.23,609.56
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,750.02,576.78
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,702.64,540.92
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,652.91,502.79
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,601.0,462.04
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,543.63,415.83
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,485.72,368.0
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,378.41,284.06
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,297.77,222.97
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,261.06,191.9
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,221.16,157.63
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,181.89,118.33
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,121.28,66.46
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,66.26,40.96
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,51.49,38.65
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,45.21,33.13
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,38.79,27.29
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,29.85,19.15
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,20.78,7.43
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,10.67,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,126.07,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,305.12,170.05
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,427.41,345.2
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,550.67,452.12
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,636.62,522.35
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,725.31,590.53
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,790.97,638.94
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,846.75,678.15
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,898.14,711.8
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,947.71,743.59
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,984.37,764.59
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,1018.01,783.55
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,1042.15,796.05
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,1062.58,806.05
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,1075.03,811.94
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,1083.37,815.25
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,1083.85,811.93
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,1080.06,806.04
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,1068.93,797.07
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,1053.58,785.56
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,1031.8,768.87
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,1006.02,749.76
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,974.35,728.32
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,939.01,704.47
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,897.57,675.15
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,852.97,643.69
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,803.96,610.3
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,752.38,573.98
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,696.39,532.04
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,638.56,487.62
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,577.59,439.54
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,515.64,389.17
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,450.64,334.91
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,385.66,279.08
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,318.97,221.39
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,253.55,164.62
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,187.98,110.3
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,125.2,65.54
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,60.17,35.0
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,44.6,33.2
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,39.71,28.9
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,34.82,24.39
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,27.43,17.45
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,20.08,6.05
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,9.39,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,122.65,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,296.81,148.89
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,421.32,334.3
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,546.47,438.91
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,631.37,506.24
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,718.77,571.55
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,784.95,617.15
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,850.84,660.48
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,891.24,685.39
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,939.18,714.92
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,976.59,736.65
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,1011.04,756.18
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,1035.19,768.76
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,1055.63,778.97
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,1068.36,785.34
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,1077.05,789.35
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,1077.54,786.82
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,1073.81,781.92
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,1062.71,772.57
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,1047.46,760.87
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,1026.4,745.7
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,1001.38,728.2
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,969.99,708.12
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,934.97,685.73
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,894.05,658.58
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,850.05,629.25
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,800.7,596.89
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,748.89,561.34
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,693.77,521.3
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,636.89,478.8
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,576.0,432.03
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,514.24,382.99
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,449.39,330.15
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,384.82,275.83
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,319.1,219.88
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,251.63,162.45
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,186.16,109.0
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,124.0,65.13
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,64.26,38.56
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,48.58,36.48
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,43.45,32.04
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,35.18,24.66
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,26.81,16.84
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,18.38,3.68
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,9.39,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,7.68,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,14.87,1.09
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,43.09,29.74
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,68.69,52.5
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,109.74,87.92
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,141.61,115.11
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,169.93,138.63
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,198.4,161.68
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,253.86,206.83
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,310.07,251.36
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,486.25,390.89
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,626.42,497.15
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,660.11,518.61
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,692.21,539.32
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,739.27,570.5
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,763.12,585.23
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,778.87,594.94
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,792.0,602.89
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,909.84,687.62
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,989.93,740.36
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,901.6,678.46
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,787.82,595.95
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,852.24,644.78
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,881.38,664.45
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,641.93,490.68
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,380.73,290.35
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,490.66,376.16
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,560.56,428.82
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,511.69,391.6
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,464.8,355.96
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,495.77,378.49
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,487.48,368.29
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,397.67,297.48
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,323.07,239.66
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,279.39,200.79
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,229.98,156.06
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,177.79,110.37
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,122.83,68.06
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,63.42,39.2
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,48.66,36.7
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,43.02,31.71
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,37.32,26.45
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,28.3,17.92
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,19.19,2.23
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,9.82,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.96,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,20.28,1.83
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,94.51,70.98
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,150.39,120.23
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,196.04,159.04
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,242.17,197.05
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,282.94,229.64
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,323.93,261.43
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,422.66,337.43
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,505.09,398.32
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,283.41,225.14
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,67.28,48.87
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,546.64,429.28
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,961.92,713.05
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,729.77,548.05
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,429.22,324.74
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,494.0,372.66
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,535.68,401.51
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,562.5,420.47
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,587.49,438.08
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,472.03,352.78
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,343.76,256.91
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,637.1,477.77
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,854.38,626.8
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,692.76,512.38
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,522.5,388.51
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,450.74,336.91
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,375.05,281.17
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,262.71,197.36
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,155.05,115.29
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,225.68,170.17
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,283.76,213.87
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,191.74,144.16
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,107.39,79.77
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,86.8,63.85
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,66.41,47.83
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,114.04,72.98
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,122.47,70.05
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,71.86,46.32
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,57.53,43.4
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,50.3,37.14
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,40.63,28.57
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,29.3,18.21
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,17.84,0.0
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,9.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,37.77,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,105.8,24.04
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,217.12,169.31
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,307.04,248.87
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,376.05,306.67
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,448.07,364.23
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,505.76,408.51
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,564.44,451.81
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,617.81,488.86
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,670.6,524.27
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,812.67,623.01
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,940.74,707.16
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,968.93,721.32
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,993.81,734.25
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,872.74,652.27
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,707.4,534.28
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,787.84,591.07
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,844.47,628.78
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,791.15,588.93
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,718.86,537.18
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,670.11,501.16
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,622.07,465.21
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,658.39,493.39
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,703.3,526.14
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,768.72,574.2
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,798.39,595.11
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,688.49,515.89
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,574.7,432.15
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,528.65,398.83
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,476.67,360.29
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,407.23,307.81
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,341.24,257.79
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,307.16,231.19
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,273.39,204.23
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,242.34,178.52
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,206.38,148.49
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,167.19,117.5
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,129.89,90.1
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,93.18,67.72
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,74.06,57.76
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,59.68,45.38
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,44.82,32.32
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,30.45,19.14
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,16.08,0.0
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,8.54,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,62.36,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,169.14,21.33
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,299.76,233.29
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,424.37,341.15
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,514.33,413.46
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,608.57,485.1
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,676.43,533.78
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,744.99,580.89
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,791.97,611.02
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,843.89,643.79
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,883.63,667.35
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,920.82,688.84
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,946.51,702.41
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,968.91,713.84
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,983.03,719.37
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,993.48,722.67
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,798.55,590.33
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,562.11,418.71
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,500.01,373.87
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,419.65,314.33
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,714.93,531.82
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,923.95,668.04
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,895.24,647.26
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,863.29,626.89
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,696.76,512.33
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,513.92,379.47
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,631.37,468.1
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,692.59,512.93
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,641.14,475.07
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,588.23,436.02
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,461.73,342.68
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,356.18,264.74
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,371.02,272.05
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,354.37,251.02
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,293.52,200.33
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,234.73,151.37
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,172.08,101.52
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,116.28,62.72
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,63.2,38.51
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,48.62,35.83
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,42.61,30.6
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,36.54,25.07
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,26.68,15.76
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,16.64,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,8.54,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,46.94,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,135.26,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,261.86,201.35
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,381.44,305.09
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,475.13,379.8
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,573.05,453.21
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,644.06,501.13
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,715.92,546.42
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,773.04,579.52
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,829.25,610.34
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,870.51,634.2
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,903.3,652.49
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,932.03,669.14
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,957.57,683.78
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,784.96,572.79
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,566.2,419.74
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,571.01,424.3
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,574.68,426.11
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,523.96,388.98
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,474.1,352.34
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,425.24,316.78
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,396.95,295.54
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,676.43,503.41
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,870.27,634.87
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,605.93,450.96
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,321.77,239.55
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,550.54,414.48
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,700.89,522.39
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,648.85,483.4
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,595.3,443.69
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,538.21,399.97
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,480.72,354.54
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,418.75,304.57
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,357.98,254.15
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,296.37,202.58
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,236.71,152.49
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,176.53,104.24
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,116.19,61.85
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,62.04,37.26
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,47.3,34.71
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,41.19,29.37
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,35.01,23.74
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,25.05,14.32
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,14.91,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,7.68,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,76.86,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,198.13,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,336.45,256.03
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,466.67,367.78
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,557.56,439.69
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,646.17,506.06
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,714.47,554.81
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,782.85,601.56
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,835.0,635.42
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,885.5,667.29
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,923.6,691.46
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,958.92,713.58
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,972.2,719.63
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,993.24,730.93
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,1005.93,737.44
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,1014.88,741.76
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,852.32,632.57
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,640.65,479.13
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,844.34,626.49
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,990.65,718.59
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,971.33,702.87
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,948.23,686.55
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,918.14,666.73
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,884.7,644.81
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,729.12,538.81
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,556.6,413.73
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,658.66,491.18
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,707.61,527.5
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,653.94,486.88
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,598.91,445.14
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,541.26,401.82
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,483.0,356.48
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,421.97,307.03
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,360.08,255.55
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,297.26,202.85
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,236.3,151.51
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,175.25,102.49
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,118.07,62.7
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,63.0,37.74
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,43.61,31.57
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,38.53,27.1
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,33.46,22.41
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,23.85,13.18
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,14.09,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,7.26,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,77.0,9.5,0.4,17.5,13.0,8.11,0.0
2016,10,29,7,0,154.0,19.0,0.4,18.0,26.0,150.77,0.0
2016,10,29,7,15,291.0,32.0,0.55,18.5,68.0,291.12,219.87
2016,10,29,7,30,428.0,45.0,0.7,19.0,110.0,422.17,334.37
2016,10,29,7,45,512.5,52.5,0.85,20.0,161.0,516.18,409.06
2016,10,29,8,0,597.0,60.0,1.0,21.0,212.0,614.7,483.0
2016,10,29,8,15,298.5,62.0,1.2,21.5,138.0,365.02,295.13
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,53.03,38.27
2016,10,29,8,45,0.0,87.0,1.65,22.5,87.0,74.1,55.73
2016,10,29,9,0,0.0,110.0,1.9,23.0,110.0,95.99,73.26
2016,10,29,9,15,0.0,122.0,1.95,23.5,122.0,106.67,81.49
2016,10,29,9,30,0.0,134.0,2.0,24.0,134.0,117.37,89.64
2016,10,29,9,45,58.5,200.0,2.1,25.0,234.0,260.97,204.02
2016,10,29,10,0,117.0,266.0,2.2,26.0,334.0,417.59,321.89
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,510.95,390.73
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,625.61,472.18
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,840.08,624.82
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,999.99,726.17
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,990.86,717.91
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,977.91,709.09
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,959.26,695.88
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,936.87,680.42
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,907.62,661.49
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,875.04,640.41
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,836.72,614.63
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,795.57,586.87
