Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.5,3.85,15.0,2.5,2.05,0.0
2016,11,9,7,30,0.0,5.0,3.9,15.0,5.0,4.1,0.0
2016,11,9,7,45,0.0,8.5,3.95,15.5,8.5,6.98,0.22
2016,11,9,8,0,0.0,12.0,4.0,16.0,12.0,9.86,2.74
2016,11,9,8,15,0.0,15.5,4.1,16.0,15.5,12.75,5.25
2016,11,9,8,30,0.0,19.0,4.2,16.0,19.0,15.64,7.74
2016,11,9,8,45,0.0,23.5,4.35,16.5,23.5,19.37,10.88
2016,11,9,9,0,0.0,28.0,4.5,17.0,28.0,23.11,13.98
2016,11,9,9,15,0.0,54.5,4.55,17.0,54.5,45.12,32.52
2016,11,9,9,30,0.0,81.0,4.6,17.0,81.0,67.25,50.97
2016,11,9,9,45,0.0,55.0,4.7,17.0,55.0,45.57,32.69
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,23.99,14.52
2016,11,9,10,15,0.0,27.0,4.8,17.0,27.0,22.34,13.1
2016,11,9,10,30,0.0,25.0,4.8,17.0,25.0,20.69,11.69
2016,11,9,10,45,0.0,64.0,4.85,17.5,64.0,53.15,38.62
2016,11,9,11,0,0.0,103.0,4.9,18.0,103.0,86.24,65.72
2016,11,9,11,15,0.0,88.0,4.85,18.0,88.0,73.24,54.95
2016,11,9,11,30,0.0,73.0,4.8,18.0,73.0,60.71,44.6
2016,11,9,11,45,1.0,126.0,4.8,18.5,127.0,107.37,82.68
2016,11,9,12,0,2.0,179.0,4.8,19.0,181.0,156.04,121.82
2016,11,9,12,15,1.0,151.5,4.7,19.0,152.5,129.75,100.5
2016,11,9,12,30,0.0,124.0,4.6,19.0,124.0,104.33,79.91
2016,11,9,12,45,0.0,113.5,4.6,19.5,113.5,95.09,72.31
2016,11,9,13,0,0.0,103.0,4.6,20.0,103.0,85.99,64.82
2016,11,9,13,15,0.0,95.0,4.55,20.0,95.0,79.12,59.3
2016,11,9,13,30,0.0,87.0,4.5,20.0,87.0,72.38,53.88
2016,11,9,13,45,0.0,70.0,4.5,20.0,70.0,58.15,42.31
2016,11,9,14,0,0.0,53.0,4.5,20.0,53.0,43.96,30.71
2016,11,9,14,15,0.0,43.5,4.45,20.0,43.5,36.04,24.24
2016,11,9,14,30,0.0,34.0,4.4,20.0,34.0,28.13,17.75
2016,11,9,14,45,0.0,39.5,4.35,20.0,39.5,32.68,21.59
2016,11,9,15,0,0.0,45.0,4.3,20.0,45.0,37.23,25.45
2016,11,9,15,15,0.0,29.0,4.1,19.5,29.0,23.95,14.46
2016,11,9,15,30,0.0,13.0,3.9,19.0,13.0,10.71,3.39
2016,11,9,15,45,0.0,11.5,3.75,19.0,11.5,9.47,2.35
2016,11,9,16,0,0.0,10.0,3.6,19.0,10.0,8.22,1.31
2016,11,9,16,15,0.0,8.0,3.3,18.5,8.0,6.57,0.0
2016,11,9,16,30,0.0,6.0,3.0,18.0,6.0,4.92,0.0
2016,11,9,16,45,0.0,4.0,2.75,18.0,4.0,3.28,0.0
2016,11,9,17,0,0.0,2.0,2.5,18.0,2.0,1.64,0.0
2016,11,9,17,15,0.0,1.0,2.5,17.5,1.0,0.82,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.6,13.5,17.0,14.03,1.04
2016,11,10,7,30,0.0,34.0,2.7,14.0,34.0,31.92,20.45
2016,11,10,7,45,1.0,54.5,2.85,14.5,55.0,54.78,40.51
2016,11,10,8,0,2.0,75.0,3.0,15.0,76.0,76.28,59.19
2016,11,10,8,15,10.0,94.5,3.0,15.5,98.0,101.77,81.21
2016,11,10,8,30,18.0,114.0,3.0,16.0,120.0,127.47,103.0
2016,11,10,8,45,183.0,130.0,3.0,16.5,202.0,325.46,271.21
2016,11,10,9,0,348.0,146.0,3.0,17.0,284.0,519.95,427.03
2016,11,10,9,15,310.0,171.5,2.95,17.0,304.5,519.54,423.02
2016,11,10,9,30,272.0,197.0,2.9,17.0,325.0,515.8,417.46
2016,11,10,9,45,339.0,202.0,2.9,17.5,375.0,585.85,470.56
2016,11,10,10,0,406.0,207.0,2.9,18.0,425.0,656.05,521.96
2016,11,10,10,15,349.0,234.0,2.85,18.5,429.0,629.7,497.76
2016,11,10,10,30,292.0,261.0,2.8,19.0,433.0,600.93,472.6
2016,11,10,10,45,568.0,180.5,2.8,19.5,533.5,794.19,618.15
2016,11,10,11,0,844.0,100.0,2.8,20.0,634.0,964.42,732.78
2016,11,10,11,15,689.0,163.0,2.85,20.0,606.5,880.27,673.08
2016,11,10,11,30,534.0,226.0,2.9,20.0,579.0,778.14,599.92
2016,11,10,11,45,508.5,239.5,2.95,20.5,579.0,752.81,580.5
2016,11,10,12,0,483.0,253.0,3.0,21.0,579.0,725.95,559.42
2016,11,10,12,15,445.0,267.0,3.05,21.0,567.0,687.56,530.89
2016,11,10,12,30,407.0,281.0,3.1,21.0,555.0,634.97,492.22
2016,11,10,12,45,423.0,273.0,3.15,21.0,555.0,633.16,491.13
2016,11,10,13,0,439.0,265.0,3.2,21.0,555.0,614.68,477.72
2016,11,10,13,15,437.5,257.0,3.25,21.0,540.0,581.11,452.83
2016,11,10,13,30,436.0,249.0,3.3,21.0,525.0,546.52,426.84
2016,11,10,13,45,299.5,262.0,3.35,21.0,448.0,437.85,343.11
2016,11,10,14,0,163.0,275.0,3.4,21.0,371.0,343.59,269.42
2016,11,10,14,15,158.0,259.5,3.3,21.0,348.5,314.11,246.38
2016,11,10,14,30,153.0,244.0,3.2,21.0,326.0,285.28,223.36
2016,11,10,14,45,213.5,220.0,3.15,21.0,325.5,276.19,214.92
2016,11,10,15,0,274.0,196.0,3.1,21.0,325.0,263.95,202.67
2016,11,10,15,15,266.0,178.5,2.95,20.5,293.5,226.17,171.14
2016,11,10,15,30,258.0,161.0,2.8,20.0,262.0,189.5,140.46
2016,11,10,15,45,248.0,140.5,2.65,20.0,227.5,151.43,109.03
2016,11,10,16,0,238.0,120.0,2.5,20.0,193.0,115.01,80.74
2016,11,10,16,15,218.0,100.0,2.15,19.5,158.0,80.35,57.95
2016,11,10,16,30,198.0,80.0,1.8,19.0,123.0,59.72,46.51
2016,11,10,16,45,164.0,60.0,1.5,18.5,89.0,45.55,33.79
2016,11,10,17,0,130.0,40.0,1.2,18.0,55.0,30.96,20.34
2016,11,10,17,15,65.0,20.0,1.2,17.5,27.5,15.88,1.55
2016,11,10,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,12.0,2.25,12.5,12.0,9.88,0.0
2016,11,11,7,30,0.0,24.0,2.4,13.0,24.0,19.81,10.55
2016,11,11,7,45,0.0,38.5,2.55,13.5,38.5,32.27,21.65
2016,11,11,8,0,0.0,53.0,2.7,14.0,53.0,46.01,33.66
2016,11,11,8,15,0.0,68.5,2.65,14.5,68.5,60.66,46.28
2016,11,11,8,30,0.0,84.0,2.6,15.0,84.0,75.12,58.52
2016,11,11,8,45,2.0,110.0,2.55,15.5,110.5,103.34,82.18
2016,11,11,9,0,4.0,136.0,2.5,16.0,137.0,131.5,105.37
2016,11,11,9,15,16.0,159.0,2.6,16.5,166.5,165.54,133.46
2016,11,11,9,30,28.0,182.0,2.7,17.0,196.0,218.71,176.54
2016,11,11,9,45,14.0,169.0,2.8,17.5,176.0,168.26,134.24
2016,11,11,10,0,0.0,156.0,2.9,18.0,156.0,138.78,109.15
2016,11,11,10,15,31.5,206.5,2.85,18.5,225.5,239.59,191.17
2016,11,11,10,30,63.0,257.0,2.8,19.0,295.0,327.3,260.07
2016,11,11,10,45,31.5,188.5,2.8,19.5,207.5,213.53,168.7
2016,11,11,11,0,0.0,120.0,2.8,20.0,120.0,101.56,77.45
2016,11,11,11,15,50.5,214.0,2.75,20.0,247.5,254.6,201.52
2016,11,11,11,30,101.0,308.0,2.7,20.0,375.0,402.78,316.28
2016,11,11,11,45,140.0,315.5,2.7,20.5,409.0,459.51,358.46
2016,11,11,12,0,179.0,323.0,2.7,21.0,443.0,494.28,384.14
2016,11,11,12,15,226.5,317.0,2.7,21.0,469.5,518.86,403.23
2016,11,11,12,30,274.0,311.0,2.7,21.0,496.0,555.82,430.99
2016,11,11,12,45,223.0,313.0,2.75,21.5,462.0,487.12,378.21
2016,11,11,13,0,172.0,315.0,2.8,22.0,428.0,437.26,339.4
2016,11,11,13,15,522.5,199.5,2.75,22.0,530.0,586.99,457.25
2016,11,11,13,30,873.0,84.0,2.7,22.0,632.0,677.33,525.86
2016,11,11,13,45,865.0,83.0,2.7,22.0,608.0,627.35,486.81
2016,11,11,14,0,857.0,82.0,2.7,22.0,584.0,575.97,446.65
2016,11,11,14,15,845.0,80.0,2.6,22.0,553.0,520.37,401.9
2016,11,11,14,30,833.0,78.0,2.5,22.0,522.0,464.87,355.94
2016,11,11,14,45,798.5,81.0,2.45,22.0,481.5,403.58,304.61
2016,11,11,15,0,764.0,84.0,2.4,22.0,441.0,344.76,254.17
2016,11,11,15,15,738.0,80.5,2.25,22.0,398.0,285.3,202.36
2016,11,11,15,30,712.0,77.0,2.1,22.0,355.0,225.57,150.58
2016,11,11,15,45,674.0,72.0,1.95,22.0,308.0,167.56,102.66
2016,11,11,16,0,636.0,67.0,1.8,22.0,261.0,113.96,63.42
2016,11,11,16,15,579.0,60.5,1.55,21.0,213.0,63.19,37.06
2016,11,11,16,30,522.0,54.0,1.3,20.0,165.0,43.07,31.9
2016,11,11,16,45,432.0,44.5,1.05,19.5,119.0,35.97,25.41
2016,11,11,17,0,342.0,35.0,0.8,19.0,73.0,28.81,18.38
2016,11,11,17,15,171.0,17.5,0.8,18.5,36.5,14.16,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,186.0,16.5,2.9,12.5,37.0,182.96,50.12
2016,11,12,7,30,372.0,33.0,2.9,13.0,74.0,363.6,290.46
2016,11,12,7,45,465.5,41.5,2.95,13.5,120.5,461.16,379.56
2016,11,12,8,0,559.0,50.0,3.0,14.0,167.0,564.8,465.7
2016,11,12,8,15,614.5,55.5,3.0,14.5,215.5,636.66,522.78
2016,11,12,8,30,670.0,61.0,3.0,15.0,264.0,703.66,573.3
2016,11,12,8,45,706.5,65.5,3.0,16.0,311.5,759.57,612.1
2016,11,12,9,0,743.0,70.0,3.0,17.0,359.0,814.33,648.43
2016,11,12,9,15,768.0,73.5,3.0,17.5,402.0,855.29,674.79
2016,11,12,9,30,793.0,77.0,3.0,18.0,445.0,893.86,698.93
2016,11,12,9,45,809.5,80.0,3.05,18.5,482.5,920.76,714.82
2016,11,12,10,0,826.0,83.0,3.1,19.0,520.0,944.51,728.49
2016,11,12,10,15,839.0,84.5,3.05,19.5,552.0,959.48,735.31
2016,11,12,10,30,852.0,86.0,3.0,20.0,584.0,959.66,732.14
2016,11,12,10,45,858.5,88.5,2.95,20.5,607.5,962.38,731.02
2016,11,12,11,0,865.0,91.0,2.9,21.0,631.0,961.43,727.56
2016,11,12,11,15,870.5,92.0,2.8,21.0,647.5,954.02,720.91
2016,11,12,11,30,876.0,93.0,2.7,21.0,664.0,942.95,712.03
2016,11,12,11,45,655.0,182.0,2.65,21.0,612.5,833.55,636.28
2016,11,12,12,0,434.0,271.0,2.6,21.0,561.0,700.27,537.47
2016,11,12,12,15,458.5,260.5,2.55,21.0,566.5,692.73,533.07
2016,11,12,12,30,483.0,250.0,2.5,21.0,572.0,682.03,525.43
2016,11,12,12,45,466.5,253.5,2.5,21.5,561.5,649.16,500.16
2016,11,12,13,0,450.0,257.0,2.5,22.0,551.0,615.69,474.5
2016,11,12,13,15,659.5,173.0,2.5,22.0,591.5,665.03,513.57
2016,11,12,13,30,869.0,89.0,2.5,22.0,632.0,679.78,526.06
2016,11,12,13,45,773.0,117.0,2.55,22.0,586.0,608.08,471.07
2016,11,12,14,0,677.0,145.0,2.6,22.0,540.0,538.48,417.39
2016,11,12,14,15,548.5,172.5,2.6,22.0,481.5,452.06,350.32
2016,11,12,14,30,420.0,200.0,2.6,22.0,423.0,381.96,295.16
2016,11,12,14,45,404.5,187.0,2.6,22.0,388.5,335.12,257.11
2016,11,12,15,0,389.0,174.0,2.6,22.0,354.0,289.76,219.44
2016,11,12,15,15,371.5,160.5,2.4,21.5,319.0,242.04,179.74
2016,11,12,15,30,354.0,147.0,2.2,21.0,284.0,200.41,144.86
2016,11,12,15,45,337.5,129.0,2.05,21.0,246.0,157.59,109.62
2016,11,12,16,0,321.0,111.0,1.9,21.0,208.0,117.08,78.67
2016,11,12,16,15,290.0,93.5,1.7,20.0,169.0,78.83,55.02
2016,11,12,16,30,259.0,76.0,1.5,19.0,130.0,57.39,44.45
2016,11,12,16,45,211.5,57.5,1.3,18.5,93.5,44.01,32.4
2016,11,12,17,0,164.0,39.0,1.1,18.0,57.0,29.82,19.22
2016,11,12,17,15,82.0,19.5,1.1,17.5,28.5,15.5,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,26.5,19.0,1.55,12.0,21.5,47.85,2.78
2016,11,13,7,30,53.0,38.0,1.7,12.0,43.0,101.42,77.76
2016,11,13,7,45,78.0,59.0,1.9,12.5,72.5,148.7,121.45
2016,11,13,8,0,103.0,80.0,2.1,13.0,102.0,195.88,163.1
2016,11,13,8,15,124.0,100.0,2.0,13.5,133.0,238.63,199.74
2016,11,13,8,30,145.0,120.0,1.9,14.0,164.0,282.07,235.72
2016,11,13,8,45,313.5,119.5,1.8,14.5,234.5,449.27,373.28
2016,11,13,9,0,482.0,119.0,1.7,15.0,305.0,630.72,511.71
2016,11,13,9,15,482.5,135.5,1.65,15.5,340.0,658.72,528.43
2016,11,13,9,30,483.0,152.0,1.6,16.0,375.0,684.31,544.16
2016,11,13,9,45,415.5,183.0,1.55,17.0,386.5,658.22,519.12
2016,11,13,10,0,348.0,214.0,1.5,18.0,398.0,607.69,477.45
2016,11,13,10,15,415.5,212.0,1.4,18.5,444.0,689.7,535.28
2016,11,13,10,30,483.0,210.0,1.3,19.0,490.0,750.06,575.13
2016,11,13,10,45,482.0,220.0,1.25,19.5,509.5,754.08,574.35
2016,11,13,11,0,481.0,230.0,1.2,20.0,529.0,755.66,572.59
2016,11,13,11,15,477.0,238.0,1.15,20.5,541.0,749.77,565.86
2016,11,13,11,30,473.0,246.0,1.1,21.0,553.0,741.62,557.8
2016,11,13,11,45,419.5,266.5,1.1,21.5,541.5,698.72,525.48
2016,11,13,12,0,366.0,287.0,1.1,22.0,530.0,640.49,483.12
2016,11,13,12,15,450.0,258.0,1.1,22.0,556.5,682.9,514.53
2016,11,13,12,30,534.0,229.0,1.1,22.0,583.0,703.31,529.63
2016,11,13,12,45,676.0,175.0,1.1,22.0,617.5,744.01,559.58
2016,11,13,13,0,818.0,121.0,1.1,22.0,652.0,761.47,572.63
2016,11,13,13,15,609.5,187.5,1.1,22.0,578.0,643.15,486.87
2016,11,13,13,30,401.0,254.0,1.1,22.0,504.0,518.2,395.47
2016,11,13,13,45,368.5,250.5,1.1,22.5,473.0,470.65,360.23
2016,11,13,14,0,336.0,247.0,1.1,23.0,442.0,425.41,325.6
2016,11,13,14,15,549.5,177.0,1.1,23.0,475.5,457.01,348.57
2016,11,13,14,30,763.0,107.0,1.1,23.0,509.0,460.59,347.45
2016,11,13,14,45,727.0,108.5,1.15,23.0,469.0,400.19,298.51
2016,11,13,15,0,691.0,110.0,1.2,23.0,429.0,342.62,250.97
2016,11,13,15,15,661.5,105.0,1.2,22.5,386.0,284.38,202.33
2016,11,13,15,30,632.0,100.0,1.2,22.0,343.0,229.12,155.85
2016,11,13,15,45,584.0,94.0,1.25,22.0,296.0,173.31,110.91
2016,11,13,16,0,536.0,88.0,1.3,22.0,249.0,123.35,74.77
2016,11,13,16,15,475.0,78.5,1.2,21.0,201.5,73.49,46.78
2016,11,13,16,30,414.0,69.0,1.1,20.0,154.0,52.25,39.81
2016,11,13,16,45,323.0,55.0,1.05,19.5,110.0,41.99,30.51
2016,11,13,17,0,232.0,41.0,1.0,19.0,66.0,31.56,20.48
2016,11,13,17,15,116.0,20.5,1.05,18.5,33.0,15.92,0.0
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,144.5,18.0,1.35,13.5,33.5,149.99,0.0
2016,11,14,7,30,289.0,36.0,1.6,14.0,67.0,303.47,237.52
2016,11,14,7,45,390.0,47.5,1.85,14.5,112.5,408.0,333.3
2016,11,14,8,0,491.0,59.0,2.1,15.0,158.0,519.09,425.36
2016,11,14,8,15,551.5,66.5,2.25,15.5,206.5,596.47,487.07
2016,11,14,8,30,612.0,74.0,2.4,16.0,255.0,675.23,547.1
2016,11,14,8,45,657.0,78.5,2.55,17.0,303.0,736.94,590.94
2016,11,14,9,0,702.0,83.0,2.7,18.0,351.0,798.08,632.75
2016,11,14,9,15,730.0,87.0,2.8,18.5,394.5,841.36,661.38
2016,11,14,9,30,758.0,91.0,2.9,19.0,438.0,882.54,688.03
2016,11,14,9,45,780.5,93.0,3.0,20.0,477.0,907.18,701.37
2016,11,14,10,0,803.0,95.0,3.1,21.0,516.0,935.4,717.15
2016,11,14,10,15,817.0,97.5,3.15,21.5,547.5,952.57,726.19
2016,11,14,10,30,831.0,100.0,3.2,22.0,579.0,966.2,732.98
2016,11,14,10,45,842.5,100.5,3.25,22.5,604.0,971.29,734.1
2016,11,14,11,0,854.0,101.0,3.3,23.0,629.0,972.64,732.93
2016,11,14,11,15,859.5,102.0,3.25,23.0,645.5,965.01,726.58
2016,11,14,11,30,865.0,103.0,3.2,23.0,662.0,953.68,718.0
2016,11,14,11,45,883.5,96.5,3.2,23.5,673.5,931.91,701.51
2016,11,14,12,0,902.0,90.0,3.2,24.0,685.0,916.68,689.74
2016,11,14,12,15,901.5,90.0,3.15,24.0,684.5,888.22,670.03
2016,11,14,12,30,901.0,90.0,3.1,24.0,684.0,856.57,648.28
2016,11,14,12,45,898.5,89.5,3.05,24.5,675.5,819.74,621.75
2016,11,14,13,0,896.0,89.0,3.0,25.0,667.0,780.17,593.38
2016,11,14,13,15,890.0,88.0,2.95,25.0,650.5,735.01,562.15
2016,11,14,13,30,884.0,87.0,2.9,25.0,634.0,687.78,527.38
2016,11,14,13,45,875.5,85.5,2.85,25.0,609.5,636.66,488.68
2016,11,14,14,0,867.0,84.0,2.8,25.0,585.0,584.16,448.01
2016,11,14,14,15,854.0,82.0,2.75,25.0,553.0,529.3,404.42
2016,11,14,14,30,841.0,80.0,2.7,25.0,521.0,471.65,357.51
2016,11,14,14,45,823.5,77.5,2.65,25.0,483.0,411.62,307.49
2016,11,14,15,0,806.0,75.0,2.6,25.0,445.0,352.32,256.72
2016,11,14,15,15,780.5,72.0,2.4,24.5,401.5,291.28,204.24
2016,11,14,15,30,755.0,69.0,2.2,24.0,358.0,232.48,153.54
2016,11,14,15,45,719.5,64.5,2.0,24.0,311.0,173.26,104.55
2016,11,14,16,0,684.0,60.0,1.8,24.0,264.0,118.09,64.07
2016,11,14,16,15,628.5,54.0,1.6,23.0,215.0,61.79,33.65
2016,11,14,16,30,573.0,48.0,1.4,22.0,166.0,38.62,27.75
2016,11,14,16,45,483.5,39.5,1.2,21.5,119.0,32.12,21.82
2016,11,14,17,0,394.0,31.0,1.0,21.0,72.0,25.59,15.32
2016,11,14,17,15,197.0,15.5,1.05,20.5,36.0,12.56,0.0
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,236.5,13.0,2.35,12.5,37.0,204.43,0.0
2016,11,15,7,30,473.0,26.0,2.7,13.0,74.0,419.47,326.41
2016,11,15,7,45,565.0,32.5,3.05,14.0,122.5,517.69,421.35
2016,11,15,8,0,657.0,39.0,3.4,15.0,171.0,621.13,507.42
2016,11,15,8,15,710.0,43.5,3.15,15.5,221.5,693.0,563.52
2016,11,15,8,30,763.0,48.0,2.9,16.0,272.0,765.71,616.53
2016,11,15,8,45,797.5,51.0,2.65,17.0,320.5,810.0,644.35
2016,11,15,9,0,832.0,54.0,2.4,18.0,369.0,862.24,676.0
2016,11,15,9,15,855.0,56.5,2.25,18.5,413.5,901.23,698.71
2016,11,15,9,30,878.0,59.0,2.1,19.0,458.0,937.74,718.9
2016,11,15,9,45,895.0,60.5,1.95,20.0,497.0,964.14,730.15
2016,11,15,10,0,912.0,62.0,1.8,21.0,536.0,987.27,738.85
2016,11,15,10,15,923.5,63.5,1.75,22.0,568.0,1001.46,742.82
2016,11,15,10,30,935.0,65.0,1.7,23.0,600.0,1011.9,744.47
2016,11,15,10,45,942.5,66.0,1.7,24.0,625.0,1013.87,741.53
2016,11,15,11,0,950.0,67.0,1.7,25.0,650.0,1011.89,736.36
2016,11,15,11,15,954.5,67.5,1.7,25.5,667.0,1002.41,728.09
2016,11,15,11,30,959.0,68.0,1.7,26.0,684.0,989.02,717.61
2016,11,15,11,45,958.0,70.0,1.7,26.5,692.5,968.5,702.81
2016,11,15,12,0,957.0,72.0,1.7,27.0,701.0,944.31,685.88
2016,11,15,12,15,957.0,72.0,1.65,27.0,701.0,915.1,666.58
2016,11,15,12,30,957.0,72.0,1.6,27.0,701.0,882.49,645.16
2016,11,15,12,45,954.0,72.0,1.55,27.0,692.0,844.22,620.04
2016,11,15,13,0,951.0,72.0,1.5,27.0,683.0,803.05,592.97
2016,11,15,13,15,946.0,71.5,1.4,27.0,666.5,757.2,562.11
2016,11,15,13,30,941.0,71.0,1.3,27.0,650.0,709.02,528.3
2016,11,15,13,45,932.5,70.0,1.25,27.5,625.0,656.04,488.84
2016,11,15,14,0,924.0,69.0,1.2,28.0,600.0,601.53,447.43
2016,11,15,14,15,912.5,67.5,1.1,27.5,567.5,543.71,403.88
2016,11,15,14,30,901.0,66.0,1.0,27.0,535.0,485.2,358.31
2016,11,15,14,45,884.0,64.0,0.9,27.0,496.5,423.58,308.31
2016,11,15,15,0,867.0,62.0,0.8,27.0,458.0,362.45,257.31
2016,11,15,15,15,843.5,59.5,0.7,27.0,413.5,299.76,204.32
2016,11,15,15,30,820.0,57.0,0.6,27.0,369.0,238.88,152.69
2016,11,15,15,45,785.5,54.0,0.5,27.0,321.0,175.22,101.22
2016,11,15,16,0,751.0,51.0,0.4,27.0,273.0,117.54,59.74
2016,11,15,16,15,697.5,46.0,0.4,26.5,222.5,61.52,31.15
2016,11,15,16,30,644.0,41.0,0.4,26.0,172.0,36.32,25.3
2016,11,15,16,45,553.0,34.0,0.45,25.5,123.5,30.32,19.89
2016,11,15,17,0,462.0,27.0,0.5,25.0,75.0,24.35,13.94
2016,11,15,17,15,231.0,13.5,0.65,24.0,37.5,11.88,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,218.0,13.5,1.3,14.0,35.0,195.12,0.0
2016,11,16,7,30,436.0,27.0,1.4,15.0,70.0,392.01,298.19
2016,11,16,7,45,530.5,35.0,1.55,16.0,118.0,492.95,394.24
2016,11,16,8,0,625.0,43.0,1.7,17.0,166.0,599.32,480.02
2016,11,16,8,15,680.5,48.0,1.7,17.5,216.0,673.35,536.85
2016,11,16,8,30,736.0,53.0,1.7,18.0,266.0,748.19,591.03
2016,11,16,8,45,771.5,57.0,1.7,19.0,314.5,803.88,627.62
2016,11,16,9,0,807.0,61.0,1.7,20.0,363.0,858.31,661.65
2016,11,16,9,15,831.5,63.5,1.7,20.5,407.5,898.5,685.88
2016,11,16,9,30,856.0,66.0,1.7,21.0,452.0,925.54,700.74
2016,11,16,9,45,872.5,68.5,1.7,22.0,491.0,952.4,713.95
2016,11,16,10,0,889.0,71.0,1.7,23.0,530.0,976.04,724.81
2016,11,16,10,15,901.0,72.5,2.0,23.5,562.0,990.46,734.91
2016,11,16,10,30,913.0,74.0,2.3,24.0,594.0,1001.23,742.49
2016,11,16,10,45,920.5,75.5,2.65,25.0,619.0,1003.8,743.57
2016,11,16,11,0,928.0,77.0,3.0,26.0,644.0,1002.5,741.93
2016,11,16,11,15,933.5,78.0,3.05,26.5,661.0,994.74,734.96
2016,11,16,11,30,939.0,79.0,3.1,27.0,678.0,983.11,725.68
2016,11,16,11,45,944.0,78.0,3.2,27.5,687.5,964.75,712.53
2016,11,16,12,0,949.0,77.0,3.3,28.0,697.0,942.64,697.02
2016,11,16,12,15,949.0,77.0,3.35,28.0,697.0,913.65,678.04
2016,11,16,12,30,949.0,77.0,3.4,28.0,697.0,881.29,656.81
2016,11,16,12,45,946.0,77.0,3.5,28.0,688.5,843.3,631.95
2016,11,16,13,0,943.0,77.0,3.6,28.0,680.0,802.45,604.9
2016,11,16,13,15,938.0,76.0,3.6,28.0,663.0,756.39,573.54
2016,11,16,13,30,933.0,75.0,3.6,28.0,646.0,708.05,538.92
2016,11,16,13,45,924.5,74.0,3.65,28.0,621.5,655.48,499.65
2016,11,16,14,0,916.0,73.0,3.7,28.0,597.0,601.4,458.17
2016,11,16,14,15,904.5,71.5,3.6,27.5,565.0,544.02,413.49
2016,11,16,14,30,893.0,70.0,3.5,27.0,533.0,485.96,366.82
2016,11,16,14,45,875.5,68.0,3.4,27.0,494.0,424.59,315.52
2016,11,16,15,0,858.0,66.0,3.3,27.0,455.0,363.77,263.37
2016,11,16,15,15,834.0,63.5,3.0,26.5,411.0,299.94,208.48
2016,11,16,15,30,810.0,61.0,2.7,26.0,367.0,238.96,155.8
2016,11,16,15,45,775.0,57.5,2.4,25.5,318.5,177.53,105.14
2016,11,16,16,0,740.0,54.0,2.1,25.0,270.0,119.99,62.92
2016,11,16,16,15,685.5,48.5,1.95,24.0,220.0,64.16,33.54
2016,11,16,16,30,631.0,43.0,1.8,23.0,170.0,38.03,27.09
2016,11,16,16,45,538.5,35.5,1.7,22.0,122.0,31.65,21.31
2016,11,16,17,0,446.0,28.0,1.6,21.0,74.0,25.29,14.89
2016,11,16,17,15,223.0,14.0,1.65,20.5,37.0,11.35,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,198.5,14.5,2.2,14.5,33.0,181.87,0.0
2016,11,17,7,30,397.0,29.0,2.5,15.0,66.0,376.0,284.99
2016,11,17,7,45,496.5,37.0,2.8,16.0,113.5,477.19,385.34
2016,11,17,8,0,596.0,45.0,3.1,17.0,161.0,577.08,468.56
2016,11,17,8,15,654.0,50.5,3.4,17.5,210.5,653.21,530.12
2016,11,17,8,30,712.0,56.0,3.7,18.0,260.0,730.22,589.44
2016,11,17,8,45,749.0,60.0,4.05,19.0,308.0,786.74,630.16
2016,11,17,9,0,786.0,64.0,4.4,20.0,356.0,842.05,668.61
2016,11,17,9,15,811.0,67.0,4.6,20.5,400.0,883.04,696.61
2016,11,17,9,30,836.0,70.0,4.8,21.0,444.0,921.57,722.41
2016,11,17,9,45,855.5,71.5,5.05,22.0,483.0,939.08,731.84
2016,11,17,10,0,875.0,73.0,5.3,23.0,522.0,964.14,746.64
2016,11,17,10,15,887.0,75.0,5.3,23.0,554.0,979.16,755.51
2016,11,17,10,30,899.0,77.0,5.3,23.0,586.0,990.57,762.01
2016,11,17,10,45,622.5,169.0,5.35,23.5,528.5,840.43,653.12
2016,11,17,11,0,346.0,261.0,5.4,24.0,471.0,640.02,499.78
2016,11,17,11,15,319.5,275.0,5.4,24.0,473.0,621.64,485.37
2016,11,17,11,30,293.0,289.0,5.4,24.0,475.0,602.31,469.59
2016,11,17,11,45,608.0,186.0,5.4,24.5,579.0,793.11,615.92
2016,11,17,12,0,923.0,83.0,5.4,25.0,683.0,926.11,708.35
2016,11,17,12,15,922.0,83.0,5.35,25.0,682.5,896.98,686.73
2016,11,17,12,30,921.0,83.0,5.3,25.0,682.0,864.64,663.82
2016,11,17,12,45,917.5,82.5,5.3,25.5,673.0,826.69,635.92
2016,11,17,13,0,914.0,82.0,5.3,26.0,664.0,786.01,606.12
2016,11,17,13,15,907.5,81.5,5.25,26.0,647.0,740.66,573.85
2016,11,17,13,30,901.0,81.0,5.2,26.0,630.0,693.23,538.22
2016,11,17,13,45,889.5,80.0,5.2,26.5,604.5,640.32,496.37
2016,11,17,14,0,878.0,79.0,5.2,27.0,579.0,586.28,452.86
2016,11,17,14,15,864.0,77.5,5.1,27.0,547.0,529.59,407.02
2016,11,17,14,30,850.0,76.0,5.0,27.0,515.0,472.58,359.74
2016,11,17,14,45,826.5,75.0,4.95,27.0,475.5,412.15,308.84
2016,11,17,15,0,803.0,74.0,4.9,27.0,436.0,352.3,257.29
2016,11,17,15,15,776.0,70.5,4.7,26.5,392.5,290.76,204.18
2016,11,17,15,30,749.0,67.0,4.5,26.0,349.0,231.63,153.06
2016,11,17,15,45,701.5,64.5,4.3,25.5,300.5,172.78,104.85
2016,11,17,16,0,654.0,62.0,4.1,25.0,252.0,116.25,63.34
2016,11,17,16,15,593.0,56.0,3.85,24.5,204.0,64.67,35.36
2016,11,17,16,30,532.0,50.0,3.6,24.0,156.0,40.14,28.74
2016,11,17,16,45,418.0,41.5,3.35,23.5,110.0,33.66,22.81
2016,11,17,17,0,304.0,33.0,3.1,23.0,64.0,27.25,16.2
2016,11,17,17,15,152.0,16.5,3.35,22.5,32.0,13.45,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,0.0,8.0,2.45,20.0,8.0,6.83,0.0
2016,11,18,7,30,0.0,16.0,2.5,20.0,16.0,13.18,4.23
2016,11,18,7,45,0.0,31.0,2.55,20.5,31.0,25.61,15.26
2016,11,18,8,0,0.0,46.0,2.6,21.0,46.0,39.34,26.97
2016,11,18,8,15,0.0,62.0,2.6,21.0,62.0,54.81,40.1
2016,11,18,8,30,0.0,78.0,2.6,21.0,78.0,70.0,52.86
2016,11,18,8,45,262.5,96.0,2.6,21.0,192.5,369.69,304.39
2016,11,18,9,0,525.0,114.0,2.6,21.0,307.0,662.15,529.09
2016,11,18,9,15,559.0,120.5,2.7,21.0,348.5,709.77,561.35
2016,11,18,9,30,593.0,127.0,2.8,21.0,390.0,764.97,600.27
2016,11,18,9,45,437.5,172.5,2.9,21.5,375.5,665.78,524.12
2016,11,18,10,0,282.0,218.0,3.0,22.0,361.0,548.52,432.25
2016,11,18,10,15,281.5,235.0,3.35,21.5,386.0,565.28,445.9
2016,11,18,10,30,281.0,252.0,3.7,21.0,411.0,580.47,457.64
2016,11,18,10,45,140.5,192.0,4.1,21.0,271.5,344.51,274.98
2016,11,18,11,0,0.0,132.0,4.5,21.0,132.0,112.86,86.41
2016,11,18,11,15,0.0,80.0,4.8,21.0,80.0,66.51,48.92
2016,11,18,11,30,0.0,28.0,5.1,21.0,28.0,23.2,13.44
2016,11,18,11,45,0.0,41.5,5.45,21.0,41.5,34.42,22.64
2016,11,18,12,0,0.0,55.0,5.8,21.0,55.0,45.67,31.84
2016,11,18,12,15,417.5,84.5,5.85,21.0,355.0,474.03,384.94
2016,11,18,12,30,835.0,114.0,5.9,21.0,655.0,835.5,658.49
2016,11,18,12,45,428.5,177.5,5.95,21.0,455.0,542.97,433.55
2016,11,18,13,0,22.0,241.0,6.0,21.0,255.0,226.79,177.87
2016,11,18,13,15,168.0,254.0,6.0,21.0,356.5,364.59,290.4
2016,11,18,13,30,314.0,267.0,6.0,21.0,458.0,474.62,377.39
2016,11,18,13,45,587.0,177.0,6.05,21.0,516.0,548.36,436.83
2016,11,18,14,0,860.0,87.0,6.1,21.0,574.0,587.13,466.67
2016,11,18,14,15,848.0,85.5,6.1,20.5,543.5,531.5,420.96
2016,11,18,14,30,836.0,84.0,6.1,20.0,513.0,475.39,373.76
2016,11,18,14,45,810.0,83.5,6.2,20.0,474.0,414.36,320.85
2016,11,18,15,0,784.0,83.0,6.3,20.0,435.0,354.95,268.14
2016,11,18,15,15,758.0,79.5,6.3,19.5,392.0,294.72,214.51
2016,11,18,15,30,732.0,76.0,6.3,19.0,349.0,236.81,162.85
2016,11,18,15,45,698.5,70.0,6.3,19.0,303.0,175.24,110.08
2016,11,18,16,0,665.0,64.0,6.3,19.0,257.0,119.94,67.53
2016,11,18,16,15,606.5,57.5,6.15,18.0,208.0,67.31,37.91
2016,11,18,16,30,548.0,51.0,6.0,17.0,159.0,41.1,30.46
2016,11,18,16,45,459.0,41.0,5.9,16.5,113.0,33.45,23.34
2016,11,18,17,0,370.0,31.0,5.8,16.0,67.0,25.69,15.38
2016,11,18,17,15,185.0,15.5,5.7,15.5,33.5,12.64,0.0
2016,11,18,17,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
